Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,10.99,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,22.28,12.73
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,48.5,23.84
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,95.31,52.01
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,145.68,91.13
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,200.48,137.9
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,254.11,186.01
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,310.88,236.55
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,331.0,259.34
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,330.05,261.97
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,419.57,332.83
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,523.04,412.67
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,570.14,447.88
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,613.61,479.55
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,653.99,508.8
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,692.29,535.78
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,725.49,557.16
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,755.99,576.44
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,781.18,594.51
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,803.27,610.44
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,817.76,621.17
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,828.82,629.61
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,835.26,635.69
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,838.24,639.53
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,832.33,637.34
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,829.84,637.66
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,815.4,628.91
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,797.78,618.06
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,771.14,601.11
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,741.88,582.13
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,705.02,557.04
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,666.28,530.19
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,613.48,491.28
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,565.17,454.35
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,502.52,405.89
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,441.57,356.73
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,357.99,286.99
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,280.42,219.38
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,177.65,116.95
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,59.2,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,11.47,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,23.28,13.27
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,49.08,24.03
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,96.98,52.23
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,148.85,91.04
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,207.93,140.35
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,264.79,191.76
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,324.68,245.97
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,381.76,297.45
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,439.9,348.77
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,494.07,395.46
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,547.71,440.31
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,596.96,480.62
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,644.84,518.8
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,688.01,553.15
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,728.83,584.11
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,764.18,608.44
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,796.59,630.4
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,823.23,648.73
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,846.45,664.51
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,864.55,675.55
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,878.97,683.99
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,886.19,688.03
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,889.58,689.46
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,886.68,687.4
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,880.01,682.83
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,866.17,672.82
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,848.82,660.43
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,824.52,643.42
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,797.21,624.28
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,760.86,598.25
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,722.3,570.18
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,674.42,534.93
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,625.73,498.14
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,569.86,457.09
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,509.15,409.1
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,430.6,344.25
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,356.66,279.36
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,194.38,131.78
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,20.02,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,10.98,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,22.4,12.65
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,48.57,22.48
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,98.32,51.16
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,150.07,90.94
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,207.43,140.03
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,263.89,191.37
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,323.05,245.21
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,378.9,295.37
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,434.81,344.21
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,487.67,389.68
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,539.97,433.29
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,588.06,472.51
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,634.6,509.46
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,676.22,542.46
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,715.51,572.5
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,747.48,594.26
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,776.13,613.41
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,801.6,631.1
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,823.81,646.39
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,839.73,657.47
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,852.13,666.16
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,858.26,670.16
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,860.77,671.73
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,857.0,669.4
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,849.67,664.78
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,834.96,656.04
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,816.97,645.02
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,787.76,625.03
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,762.76,608.1
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,726.33,582.85
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,687.9,555.76
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,638.32,519.75
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,588.04,482.24
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,525.59,433.04
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,469.24,386.31
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,389.89,319.1
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,315.93,253.31
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,173.6,122.08
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,19.06,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,13.0,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,25.55,15.86
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,43.11,31.6
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,62.02,48.35
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,82.76,66.57
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,104.72,85.78
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,126.05,104.55
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,148.26,123.95
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,212.58,177.64
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,290.11,242.91
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,245.67,206.56
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,183.7,153.57
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,234.17,196.11
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,284.05,237.31
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,202.28,168.06
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,114.48,92.88
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,166.57,136.89
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,220.51,181.41
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,276.41,227.72
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,326.49,268.71
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,329.6,270.56
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,332.63,272.59
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,404.17,331.31
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,465.06,380.07
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,463.12,377.88
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,460.36,375.42
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,630.43,511.5
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,774.57,617.16
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,753.88,598.89
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,730.35,580.94
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,692.96,554.96
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,653.9,527.53
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,608.17,493.68
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,561.52,457.56
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,498.57,409.31
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,437.21,360.2
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,361.15,297.23
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,289.81,234.89
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,192.18,140.18
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,71.9,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,11.98,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,24.28,14.51
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,47.43,25.24
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,93.42,52.69
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,142.5,90.71
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,197.72,137.99
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,251.25,186.61
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,309.19,239.25
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,363.05,287.84
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,417.87,335.95
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,306.3,250.32
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,142.94,114.83
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,216.65,176.02
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,292.42,237.72
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,365.85,297.91
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,438.82,357.19
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,456.83,370.53
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,474.13,383.34
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,433.27,349.87
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,378.26,305.01
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,474.03,384.05
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,573.95,464.61
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,594.42,482.49
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,613.75,499.91
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,549.84,448.69
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,472.05,386.13
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,442.97,364.08
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,413.43,341.26
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,601.51,500.3
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,753.45,622.16
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,716.67,595.1
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,677.95,566.98
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,630.92,531.6
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,587.27,497.88
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,525.47,447.39
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,465.11,396.04
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,389.77,329.34
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,319.1,263.93
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,176.8,132.03
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,15.42,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,29.14,19.23
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,52.57,35.04
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,93.8,63.26
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,137.43,98.2
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,188.72,143.08
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,238.58,189.16
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,294.99,241.39
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,346.65,289.95
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,400.92,340.14
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,305.02,261.89
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,162.9,138.03
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,135.91,114.42
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,108.62,90.35
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,131.76,110.42
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,155.26,130.64
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,143.18,120.03
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,131.09,109.47
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,165.33,139.2
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,200.54,169.56
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,528.01,458.4
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,828.65,705.99
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,838.89,713.35
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,841.76,716.62
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,837.07,714.35
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,833.62,713.24
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,822.3,705.71
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,803.37,692.15
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,780.15,675.33
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,754.14,656.1
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,715.56,625.93
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,675.23,593.92
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,631.56,558.49
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,586.6,520.42
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,522.8,463.96
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,460.46,407.1
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,388.12,339.77
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,319.66,273.55
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,218.68,171.39
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,114.25,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,43.65,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,10.52,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,21.48,12.83
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,47.03,22.48
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,101.14,53.99
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,157.4,99.28
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,220.35,156.41
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,281.0,214.68
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,344.15,275.27
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,404.06,332.27
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,464.66,388.16
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,521.33,438.89
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,577.25,487.09
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,629.33,530.79
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,679.66,571.65
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,724.85,608.04
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,767.47,640.52
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,804.21,666.0
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,837.8,688.87
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,866.56,708.38
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,891.72,725.2
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,910.38,737.31
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,925.16,746.74
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,933.09,752.7
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,937.0,755.99
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,934.61,754.95
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,928.24,751.27
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,915.69,742.82
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,899.42,731.84
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,874.15,714.34
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,845.75,694.57
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,808.94,668.27
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,769.64,639.78
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,721.71,603.49
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,672.57,565.52
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,611.79,519.03
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,556.22,472.64
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,477.88,404.71
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,403.26,336.44
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,296.44,231.35
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,189.64,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,78.86,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,10.52,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,21.45,12.63
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,45.08,21.71
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,96.83,51.36
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,150.57,93.88
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,211.23,148.18
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,269.76,203.89
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,330.79,262.03
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,388.43,316.16
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,446.73,369.25
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,501.33,418.29
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,555.24,465.23
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,605.63,507.92
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,654.3,548.01
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,697.12,582.77
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,737.45,614.0
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,773.24,640.18
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,805.89,663.87
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,833.16,684.37
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,856.98,702.36
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,874.05,714.44
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,887.36,723.86
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,894.47,729.8
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,897.76,733.1
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,894.08,731.74
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,886.67,727.74
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,872.96,718.46
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,855.75,706.66
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,829.61,688.08
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,800.69,667.32
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,764.66,640.47
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,732.78,616.61
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,683.66,577.61
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,633.58,537.64
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,571.89,488.19
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,511.0,436.37
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,430.67,366.13
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,360.78,301.59
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,258.18,202.7
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,153.62,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,60.58,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,13.49,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,26.74,16.74
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,48.65,29.19
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,92.3,55.57
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,138.48,90.87
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,192.24,136.59
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,245.12,184.48
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,301.92,236.05
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,356.47,285.42
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,414.1,336.4
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,403.28,331.04
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,367.54,302.24
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,398.3,327.09
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,428.29,350.61
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,320.42,261.76
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,193.75,155.3
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,312.51,253.29
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,441.5,356.61
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,452.19,364.83
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,462.29,372.85
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,663.3,538.03
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,845.6,677.85
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,699.34,564.91
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,529.56,426.13
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,699.19,565.47
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,847.25,677.43
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,834.05,668.59
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,817.59,658.08
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,801.17,646.62
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,774.96,627.78
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,740.2,602.77
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,703.28,575.85
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,657.18,540.5
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,609.98,503.68
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,550.17,456.68
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,491.17,407.76
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,416.22,343.54
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,351.02,284.6
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,195.95,149.21
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,39.73,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,14.3,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,12.24,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,24.21,13.99
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,45.13,27.96
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,80.34,51.59
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,118.02,81.24
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,159.03,115.69
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,199.55,151.25
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,241.88,188.4
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,290.21,229.3
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,342.94,273.43
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,389.81,312.71
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,438.48,352.69
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,524.93,423.06
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,616.39,496.74
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,658.46,529.92
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,698.42,560.68
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,650.59,518.95
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,566.34,449.14
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,623.71,494.08
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,673.62,532.51
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,761.71,598.46
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,835.16,648.67
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,848.29,656.41
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,851.85,658.21
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,849.21,654.5
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,843.11,648.48
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,829.42,640.0
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,812.5,629.34
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,793.55,616.35
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,771.34,601.07
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,736.37,576.85
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,699.3,550.84
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,653.33,517.12
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,606.31,482.04
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,546.17,438.07
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,486.88,392.02
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,416.49,334.96
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,346.27,275.29
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,194.39,146.59
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,41.11,0.67
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,14.77,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.66,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,26.18,15.46
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,45.41,25.5
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,88.62,50.23
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,134.78,84.29
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,188.01,128.19
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,240.45,174.56
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,296.8,224.75
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,350.66,272.92
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,406.51,321.92
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,458.62,366.83
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,510.41,410.37
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,558.33,449.84
2017,1,11,11,0,824.0,96.0,7.8,21.0,542.0,605.48,487.77
2017,1,11,11,15,588.5,172.0,7.8,21.5,497.5,564.92,453.35
2017,1,11,11,30,353.0,248.0,7.8,22.0,453.0,500.27,398.9
