Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,346.5,256.5,7.8,22.5,462.0,518.96,412.8
2017,1,11,12,0,340.0,265.0,7.8,23.0,471.0,536.25,425.26
2017,1,11,12,15,608.5,179.5,7.7,23.0,552.5,676.16,538.24
2017,1,11,12,30,877.0,94.0,7.6,23.0,634.0,802.65,635.2
2017,1,11,12,45,876.5,93.5,7.55,23.0,632.5,819.22,646.94
2017,1,11,13,0,876.0,93.0,7.5,23.0,631.0,832.48,656.7
2017,1,11,13,15,872.5,92.5,7.4,23.0,621.0,839.88,662.1
2017,1,11,13,30,869.0,92.0,7.3,23.0,611.0,850.45,670.0
2017,1,11,13,45,861.5,91.0,7.2,23.5,593.5,847.22,666.55
2017,1,11,14,0,854.0,90.0,7.1,24.0,576.0,840.54,660.77
2017,1,11,14,15,843.5,88.5,6.95,23.5,550.5,827.37,652.79
2017,1,11,14,30,833.0,87.0,6.8,23.0,525.0,810.98,642.53
2017,1,11,14,45,817.0,85.0,6.65,23.0,492.5,786.42,624.99
2017,1,11,15,0,801.0,83.0,6.5,23.0,460.0,759.1,605.42
2017,1,11,15,15,779.0,80.0,6.25,22.5,422.0,723.38,580.26
2017,1,11,15,30,757.0,77.0,6.0,22.0,384.0,685.63,553.29
2017,1,11,15,45,726.5,73.0,5.75,22.0,341.0,638.77,517.84
2017,1,11,16,0,696.0,69.0,5.5,22.0,298.0,595.28,484.44
2017,1,11,16,15,649.0,63.5,5.2,21.5,252.0,534.61,436.4
2017,1,11,16,30,602.0,58.0,4.9,21.0,206.0,475.17,387.59
2017,1,11,16,45,528.5,50.5,4.6,20.5,159.5,399.35,323.89
2017,1,11,17,0,455.0,43.0,4.3,20.0,113.0,328.1,261.77
2017,1,11,17,15,326.5,32.0,4.2,19.5,72.5,230.76,175.12
2017,1,11,17,30,198.0,21.0,4.1,19.0,32.0,133.64,30.54
2017,1,11,17,45,99.0,10.5,4.05,18.5,16.0,50.45,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,140.5,16.0,3.35,17.5,28.5,12.93,0.0
2017,1,12,8,0,281.0,32.0,3.4,18.0,57.0,26.18,15.2
2017,1,12,8,15,386.0,42.0,3.45,18.0,100.5,44.48,24.25
2017,1,12,8,30,491.0,52.0,3.5,18.0,144.0,87.69,48.24
2017,1,12,8,45,557.0,59.0,3.6,18.5,191.0,134.65,82.38
2017,1,12,9,0,623.0,66.0,3.7,19.0,238.0,188.88,126.61
2017,1,12,9,15,665.0,70.5,3.95,19.5,283.5,241.42,172.46
2017,1,12,9,30,707.0,75.0,4.2,20.0,329.0,297.75,221.86
2017,1,12,9,45,362.0,118.5,4.5,20.5,249.0,251.48,195.09
2017,1,12,10,0,17.0,162.0,4.8,21.0,169.0,158.72,124.63
2017,1,12,10,15,8.5,148.0,4.85,21.5,151.5,142.67,111.36
2017,1,12,10,30,0.0,134.0,4.9,22.0,134.0,125.56,97.08
2017,1,12,10,45,0.0,146.5,4.95,22.5,146.5,137.66,106.43
2017,1,12,11,0,0.0,159.0,5.0,23.0,159.0,149.87,115.77
2017,1,12,11,15,74.5,217.0,4.95,23.0,260.5,260.62,204.73
2017,1,12,11,30,149.0,275.0,4.9,23.0,362.0,382.61,300.3
2017,1,12,11,45,129.0,280.5,4.9,23.5,357.5,381.44,298.02
2017,1,12,12,0,109.0,286.0,4.9,24.0,353.0,369.78,288.06
2017,1,12,12,15,59.0,246.5,4.85,24.0,283.0,293.26,228.13
2017,1,12,12,30,9.0,207.0,4.8,24.0,213.0,206.06,158.93
2017,1,12,12,45,84.0,251.5,4.75,24.0,303.5,324.03,253.04
2017,1,12,13,0,159.0,296.0,4.7,24.0,394.0,449.93,350.44
2017,1,12,13,15,245.5,280.0,4.65,24.0,429.0,508.3,396.62
2017,1,12,13,30,332.0,264.0,4.6,24.0,464.0,579.69,451.93
2017,1,12,13,45,246.0,266.5,4.6,24.5,412.0,501.14,390.88
2017,1,12,14,0,160.0,269.0,4.6,25.0,360.0,434.33,338.23
2017,1,12,14,15,120.0,252.5,4.5,24.5,319.0,383.46,299.74
2017,1,12,14,30,80.0,236.0,4.4,24.0,278.0,319.59,250.63
2017,1,12,14,45,52.5,210.5,4.35,24.0,237.5,268.31,210.54
2017,1,12,15,0,25.0,185.0,4.3,24.0,197.0,205.66,160.9
2017,1,12,15,15,23.0,170.0,4.05,23.5,180.5,188.98,148.31
2017,1,12,15,30,21.0,155.0,3.8,23.0,164.0,172.37,135.56
2017,1,12,15,45,16.5,139.0,3.55,23.0,145.5,152.85,119.97
2017,1,12,16,0,12.0,123.0,3.3,23.0,127.0,133.59,104.43
2017,1,12,16,15,294.5,93.0,3.0,22.5,166.5,330.91,268.92
2017,1,12,16,30,577.0,63.0,2.7,22.0,206.0,466.87,376.46
2017,1,12,16,45,497.0,55.5,2.4,21.5,159.5,387.87,310.67
2017,1,12,17,0,417.0,48.0,2.1,21.0,113.0,313.71,247.69
2017,1,12,17,15,290.5,35.5,2.2,20.5,73.0,216.86,163.93
2017,1,12,17,30,164.0,23.0,2.3,20.0,33.0,121.72,39.07
2017,1,12,17,45,82.0,11.5,2.45,19.5,16.5,44.63,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,13.44,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,26.37,15.39
2017,1,13,8,15,10.5,48.5,3.4,18.5,50.5,43.75,30.06
2017,1,13,8,30,21.0,68.0,3.5,19.0,72.0,62.63,45.63
2017,1,13,8,45,28.0,87.5,3.6,19.5,94.5,83.32,62.7
2017,1,13,9,0,35.0,107.0,3.7,20.0,117.0,105.09,80.6
2017,1,13,9,15,40.0,125.5,3.85,20.0,138.5,126.49,98.33
2017,1,13,9,30,45.0,144.0,4.0,20.0,160.0,148.61,116.53
2017,1,13,9,45,47.0,161.0,4.2,20.5,180.0,168.92,132.93
2017,1,13,10,0,49.0,178.0,4.4,21.0,200.0,189.57,149.38
2017,1,13,10,15,193.0,190.5,4.55,21.0,285.0,276.27,218.76
2017,1,13,10,30,337.0,203.0,4.7,21.0,370.0,378.29,300.14
2017,1,13,10,45,341.5,214.5,4.9,21.5,392.5,409.97,325.06
2017,1,13,11,0,346.0,226.0,5.1,22.0,415.0,441.32,349.49
2017,1,13,11,15,370.0,231.0,5.15,22.0,440.5,478.07,378.51
2017,1,13,11,30,394.0,236.0,5.2,22.0,466.0,515.55,407.84
2017,1,13,11,45,383.0,247.5,5.3,22.5,476.0,535.48,422.24
2017,1,13,12,0,372.0,259.0,5.4,23.0,486.0,553.67,435.17
2017,1,13,12,15,378.0,259.0,5.35,23.0,492.0,570.81,448.27
2017,1,13,12,30,384.0,259.0,5.3,23.0,498.0,586.85,460.49
2017,1,13,12,45,194.0,223.5,5.25,23.5,344.5,393.01,309.6
2017,1,13,13,0,4.0,188.0,5.2,24.0,191.0,183.79,141.29
2017,1,13,13,15,6.5,196.0,5.05,24.0,200.5,194.58,150.16
2017,1,13,13,30,9.0,204.0,4.9,24.0,210.0,205.65,159.01
2017,1,13,13,45,50.0,233.5,4.8,24.0,262.5,284.76,222.32
2017,1,13,14,0,91.0,263.0,4.7,24.0,315.0,356.05,278.59
2017,1,13,14,15,91.0,251.5,4.5,23.5,301.5,344.88,270.62
2017,1,13,14,30,91.0,240.0,4.3,23.0,288.0,333.44,262.65
2017,1,13,14,45,132.5,227.0,4.15,23.0,292.5,366.81,290.17
2017,1,13,15,0,174.0,214.0,4.0,23.0,297.0,385.63,306.34
2017,1,13,15,15,137.0,195.5,3.6,22.5,258.0,333.78,265.92
2017,1,13,15,30,100.0,177.0,3.2,22.0,219.0,270.95,216.54
2017,1,13,15,45,95.0,158.5,2.8,22.0,194.5,245.5,196.59
2017,1,13,16,0,90.0,140.0,2.4,22.0,170.0,220.04,176.26
2017,1,13,16,15,82.0,120.0,2.2,21.5,144.0,190.54,152.67
2017,1,13,16,30,74.0,100.0,2.0,21.0,118.0,161.26,128.71
2017,1,13,16,45,61.0,79.0,1.85,20.5,92.0,127.68,100.6
2017,1,13,17,0,48.0,58.0,1.7,20.0,66.0,94.42,72.24
2017,1,13,17,15,24.0,39.0,1.8,19.5,43.0,58.85,41.32
2017,1,13,17,30,0.0,20.0,1.9,19.0,20.0,19.61,3.22
2017,1,13,17,45,0.0,10.0,2.0,18.5,10.0,9.53,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.75,14.0,7.0,6.48,0.0
2017,1,14,8,0,0.0,14.0,2.9,14.0,14.0,12.97,4.89
2017,1,14,8,15,0.0,24.5,2.9,14.5,24.5,22.73,13.32
2017,1,14,8,30,0.0,35.0,2.9,15.0,35.0,32.5,21.88
2017,1,14,8,45,0.0,46.5,2.95,15.5,46.5,43.21,31.14
2017,1,14,9,0,0.0,58.0,3.0,16.0,58.0,53.93,40.27
2017,1,14,9,15,0.0,68.5,3.0,16.0,68.5,63.68,48.5
2017,1,14,9,30,0.0,79.0,3.0,16.0,79.0,73.47,56.67
2017,1,14,9,45,0.0,48.5,3.0,16.5,48.5,45.07,32.55
2017,1,14,10,0,0.0,18.0,3.0,17.0,18.0,16.7,8.49
2017,1,14,10,15,1.5,91.0,3.0,17.5,92.0,85.5,65.96
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,155.72,123.12
2017,1,14,10,45,2.5,168.0,3.05,18.5,170.0,159.68,125.72
2017,1,14,11,0,2.0,172.0,3.1,19.0,174.0,163.59,128.39
2017,1,14,11,15,4.5,182.5,3.1,19.0,185.5,175.75,137.99
2017,1,14,11,30,7.0,193.0,3.1,19.0,197.0,188.19,147.8
2017,1,14,11,45,16.0,216.0,3.15,19.5,225.5,218.0,171.26
2017,1,14,12,0,25.0,239.0,3.2,20.0,254.0,248.79,195.23
2017,1,14,12,15,31.0,249.5,3.2,20.0,268.5,274.76,215.56
2017,1,14,12,30,37.0,260.0,3.2,20.0,283.0,292.91,229.75
2017,1,14,12,45,31.5,252.5,3.2,20.5,272.0,282.46,221.02
2017,1,14,13,0,26.0,245.0,3.2,21.0,261.0,260.62,203.58
2017,1,14,13,15,45.0,258.0,3.2,21.0,285.5,303.94,237.99
2017,1,14,13,30,64.0,271.0,3.2,21.0,310.0,337.12,264.23
2017,1,14,13,45,38.5,238.5,3.2,21.0,262.0,280.59,219.92
2017,1,14,14,0,13.0,206.0,3.2,21.0,214.0,212.87,166.41
2017,1,14,14,15,14.0,201.0,3.15,20.5,209.0,209.48,164.48
2017,1,14,14,30,15.0,196.0,3.1,20.0,204.0,206.17,162.49
2017,1,14,14,45,7.5,133.5,3.1,20.0,137.5,134.28,104.86
2017,1,14,15,0,0.0,71.0,3.1,20.0,71.0,66.08,49.16
2017,1,14,15,15,9.0,113.5,3.0,19.5,117.5,115.76,90.68
2017,1,14,15,30,18.0,156.0,2.9,19.0,164.0,170.84,136.26
2017,1,14,15,45,14.0,140.0,2.8,19.0,146.0,151.74,120.73
2017,1,14,16,0,10.0,124.0,2.7,19.0,128.0,132.88,105.36
2017,1,14,16,15,5.0,106.5,2.65,18.5,108.5,111.79,88.1
2017,1,14,16,30,0.0,89.0,2.6,18.0,89.0,91.01,70.78
2017,1,14,16,45,0.0,69.5,2.55,17.5,69.5,70.92,53.85
2017,1,14,17,0,0.0,50.0,2.5,17.0,50.0,50.42,36.32
2017,1,14,17,15,0.0,33.0,2.6,16.5,33.0,32.6,20.73
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,14.85,2.14
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,7.63,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.0,15.5,3.3,13.5,28.5,12.39,0.0
2017,1,15,8,0,280.0,31.0,3.5,14.0,57.0,25.07,14.76
2017,1,15,8,15,379.0,42.0,3.6,14.5,100.0,43.13,24.17
2017,1,15,8,30,478.0,53.0,3.7,15.0,143.0,86.25,48.36
2017,1,15,8,45,539.5,60.5,3.85,15.5,189.5,132.31,82.2
2017,1,15,9,0,601.0,68.0,4.0,16.0,236.0,185.17,125.85
2017,1,15,9,15,300.5,49.0,4.25,16.5,133.0,125.88,90.83
2017,1,15,9,30,0.0,30.0,4.5,17.0,30.0,27.84,17.97
2017,1,15,9,45,368.0,59.0,4.75,18.0,219.0,196.66,153.0
2017,1,15,10,0,736.0,88.0,5.0,19.0,408.0,400.92,315.54
2017,1,15,10,15,368.0,91.0,5.15,19.5,251.0,267.54,213.58
2017,1,15,10,30,0.0,94.0,5.3,20.0,94.0,87.64,66.76
2017,1,15,10,45,0.0,92.5,5.45,20.5,92.5,86.23,65.44
2017,1,15,11,0,0.0,91.0,5.6,21.0,91.0,84.81,64.03
2017,1,15,11,15,0.0,109.5,5.75,21.0,109.5,102.38,78.21
2017,1,15,11,30,0.0,128.0,5.9,21.0,128.0,120.13,92.46
2017,1,15,11,45,0.5,151.0,6.05,21.5,151.5,142.83,110.44
2017,1,15,12,0,1.0,174.0,6.2,22.0,175.0,165.92,128.58
2017,1,15,12,15,0.5,145.5,6.3,22.0,146.0,137.76,105.99
2017,1,15,12,30,0.0,117.0,6.4,22.0,117.0,109.76,83.49
2017,1,15,12,45,38.5,202.0,6.55,22.0,226.0,233.61,183.69
2017,1,15,13,0,77.0,287.0,6.7,22.0,335.0,360.4,284.02
2017,1,15,13,15,43.5,246.5,6.7,22.0,274.0,289.68,227.78
2017,1,15,13,30,10.0,206.0,6.7,22.0,213.0,208.41,162.73
2017,1,15,13,45,5.0,183.0,6.75,22.0,186.5,181.02,141.0
2017,1,15,14,0,0.0,160.0,6.8,22.0,160.0,153.65,119.1
2017,1,15,14,15,15.0,187.5,6.65,22.0,195.5,195.78,153.62
2017,1,15,14,30,30.0,215.0,6.5,22.0,231.0,252.13,199.21
2017,1,15,14,45,69.5,215.5,6.4,22.0,250.0,287.8,229.22
2017,1,15,15,0,109.0,216.0,6.3,22.0,269.0,322.9,258.66
2017,1,15,15,15,365.5,163.5,6.15,21.5,320.0,487.18,396.19
2017,1,15,15,30,622.0,111.0,6.0,21.0,371.0,633.53,515.75
2017,1,15,15,45,573.5,108.0,5.85,21.0,328.0,577.82,471.55
2017,1,15,16,0,525.0,105.0,5.7,21.0,285.0,518.99,424.92
2017,1,15,16,15,474.5,96.5,5.7,20.5,241.0,458.49,376.94
2017,1,15,16,30,424.0,88.0,5.7,20.0,197.0,400.16,329.17
2017,1,15,16,45,353.0,75.5,5.7,20.0,153.0,327.23,267.39
2017,1,15,17,0,282.0,63.0,5.7,20.0,109.0,259.49,208.44
2017,1,15,17,15,183.5,45.0,5.75,19.5,71.0,176.38,135.89
2017,1,15,17,30,85.0,27.0,5.8,19.0,33.0,86.22,43.59
2017,1,15,17,45,42.5,13.5,5.9,19.0,16.5,30.58,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,153.0,16.0,0.8,13.5,30.0,12.85,0.0
2017,1,16,8,0,306.0,32.0,0.9,14.0,60.0,26.04,15.66
2017,1,16,8,15,409.5,42.0,0.95,14.0,104.5,43.49,24.24
2017,1,16,8,30,513.0,52.0,1.0,14.0,149.0,87.84,48.55
2017,1,16,8,45,256.5,27.5,1.1,14.5,76.0,61.29,35.18
2017,1,16,9,0,0.0,3.0,1.2,15.0,3.0,2.78,0.0
2017,1,16,9,15,0.0,4.0,1.2,15.5,4.0,3.7,0.0
2017,1,16,9,30,0.0,5.0,1.2,16.0,5.0,4.63,0.0
2017,1,16,9,45,0.0,47.5,1.2,16.5,47.5,44.14,31.84
2017,1,16,10,0,0.0,90.0,1.2,17.0,90.0,83.83,64.79
2017,1,16,10,15,27.0,151.5,1.2,17.5,165.0,156.91,124.25
2017,1,16,10,30,54.0,213.0,1.2,18.0,240.0,233.05,184.51
2017,1,16,10,45,32.5,203.5,1.2,18.5,220.0,215.09,169.33
2017,1,16,11,0,11.0,194.0,1.2,19.0,200.0,190.33,148.99
2017,1,16,11,15,5.5,158.0,1.2,19.0,161.0,152.49,118.75
2017,1,16,11,30,0.0,122.0,1.2,19.0,122.0,114.36,88.01
2017,1,16,11,45,58.0,207.5,1.3,19.5,243.0,245.88,193.53
2017,1,16,12,0,116.0,293.0,1.4,20.0,364.0,382.05,297.73
2017,1,16,12,15,90.5,288.5,1.4,20.0,344.5,362.33,281.43
2017,1,16,12,30,65.0,284.0,1.4,20.0,325.0,340.99,264.73
2017,1,16,12,45,70.0,286.0,1.45,20.0,330.0,350.31,272.21
2017,1,16,13,0,75.0,288.0,1.5,20.0,335.0,359.72,279.64
2017,1,16,13,15,201.5,280.0,1.5,20.0,403.5,471.81,367.29
2017,1,16,13,30,328.0,272.0,1.5,20.0,472.0,586.63,453.59
2017,1,16,13,45,405.5,244.5,1.55,20.0,485.0,625.1,483.29
2017,1,16,14,0,483.0,217.0,1.6,20.0,498.0,675.05,521.34
2017,1,16,14,15,318.0,234.0,1.6,20.0,416.0,542.32,422.44
2017,1,16,14,30,153.0,251.0,1.6,20.0,334.0,411.3,322.31
2017,1,16,14,45,105.5,229.0,1.6,20.0,285.0,333.86,263.61
2017,1,16,15,0,58.0,207.0,1.6,20.0,236.0,270.18,213.71
2017,1,16,15,15,40.0,184.0,1.5,19.5,203.0,229.95,182.53
2017,1,16,15,30,22.0,161.0,1.4,19.0,170.0,179.28,142.35
2017,1,16,15,45,16.5,144.5,1.35,19.0,151.0,158.42,125.77
2017,1,16,16,0,11.0,128.0,1.3,19.0,132.0,137.85,109.13
2017,1,16,16,15,5.5,109.5,1.2,18.5,111.5,115.21,90.73
2017,1,16,16,30,0.0,91.0,1.1,18.0,91.0,92.87,72.24
2017,1,16,16,45,0.0,70.5,1.0,17.5,70.5,71.55,54.4
2017,1,16,17,0,0.0,50.0,0.9,17.0,50.0,49.8,35.91
2017,1,16,17,15,0.0,32.5,0.9,16.5,32.5,31.32,19.9
2017,1,16,17,30,0.0,15.0,0.9,16.0,15.0,13.91,3.03
2017,1,16,17,45,0.0,7.5,0.95,16.0,7.5,7.15,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,10.0,5.0,4.62,0.0
2017,1,17,8,0,0.0,10.0,4.3,10.0,10.0,9.26,2.04
2017,1,17,8,15,0.0,17.5,4.3,10.0,17.5,16.22,8.12
2017,1,17,8,30,0.0,25.0,4.3,10.0,25.0,23.18,14.36
2017,1,17,8,45,0.0,33.5,4.35,10.0,33.5,31.09,21.38
2017,1,17,9,0,0.0,42.0,4.4,10.0,42.0,39.0,28.32
2017,1,17,9,15,0.0,50.5,4.4,10.0,50.5,46.93,35.19
2017,1,17,9,30,0.0,59.0,4.4,10.0,59.0,54.86,41.99
2017,1,17,9,45,0.0,91.0,4.4,10.0,91.0,84.69,67.53
2017,1,17,10,0,0.0,123.0,4.4,10.0,123.0,114.73,92.94
2017,1,17,10,15,2.0,145.5,4.35,10.0,146.5,137.11,111.6
2017,1,17,10,30,4.0,168.0,4.3,10.0,170.0,159.95,130.5
2017,1,17,10,45,2.0,158.5,4.3,10.5,159.5,150.16,121.77
2017,1,17,11,0,0.0,149.0,4.3,11.0,149.0,140.08,112.9
2017,1,17,11,15,0.0,145.0,4.25,11.0,145.0,136.37,109.62
2017,1,17,11,30,0.0,141.0,4.2,11.0,141.0,132.62,106.35
2017,1,17,11,45,0.0,123.5,4.2,11.0,123.5,115.85,92.25
2017,1,17,12,0,0.0,106.0,4.2,11.0,106.0,99.1,78.19
2017,1,17,12,15,0.5,138.5,4.2,11.0,139.0,130.9,104.71
2017,1,17,12,30,1.0,171.0,4.2,11.0,172.0,163.39,131.58
2017,1,17,12,45,0.5,146.0,4.25,11.0,146.5,138.51,110.92
2017,1,17,13,0,0.0,121.0,4.3,11.0,121.0,113.75,90.35
2017,1,17,13,15,3.5,159.0,4.3,11.0,161.5,154.35,124.33
2017,1,17,13,30,7.0,197.0,4.3,11.0,202.0,196.38,159.18
2017,1,17,13,45,3.5,155.0,4.35,11.0,157.5,151.0,121.66
2017,1,17,14,0,0.0,113.0,4.4,11.0,113.0,106.29,84.41
2017,1,17,14,15,0.0,113.0,4.4,10.5,113.0,106.44,84.86
2017,1,17,14,30,0.0,113.0,4.4,10.0,113.0,106.65,85.35
2017,1,17,14,45,10.5,150.0,4.45,10.0,155.5,153.83,125.71
2017,1,17,15,0,21.0,187.0,4.5,10.0,198.0,203.84,168.15
2017,1,17,15,15,10.5,141.5,4.45,10.0,147.0,146.61,120.06
2017,1,17,15,30,0.0,96.0,4.4,10.0,96.0,90.95,72.72
2017,1,17,15,45,0.0,85.0,4.35,10.0,85.0,80.19,63.71
2017,1,17,16,0,0.0,74.0,4.3,10.0,74.0,69.43,54.59
2017,1,17,16,15,0.0,63.0,4.2,9.5,63.0,58.67,45.45
2017,1,17,16,30,0.0,52.0,4.1,9.0,52.0,48.34,36.53
2017,1,17,16,45,0.0,40.5,4.1,9.0,40.5,37.62,27.07
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,26.91,17.53
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,17.61,9.17
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.33,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.29,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.5,2.5,7.5,9.5,8.8,0.0
2017,1,18,8,0,0.0,19.0,2.6,8.0,19.0,17.62,9.17
2017,1,18,8,15,0.0,33.5,2.6,8.0,33.5,31.12,20.98
2017,1,18,8,30,0.0,48.0,2.6,8.0,48.0,44.37,32.89
2017,1,18,8,45,0.0,64.0,2.6,8.0,64.0,59.04,45.92
2017,1,18,9,0,0.0,80.0,2.6,8.0,80.0,73.86,58.91
2017,1,18,9,15,0.0,96.0,2.5,8.0,96.0,88.82,71.83
2017,1,18,9,30,0.0,112.0,2.4,8.0,112.0,103.9,84.66
2017,1,18,9,45,0.0,126.5,2.3,8.5,126.5,117.7,96.06
2017,1,18,10,0,0.0,141.0,2.2,9.0,141.0,131.6,107.38
2017,1,18,10,15,0.0,150.5,2.15,9.0,151.0,140.88,114.88
2017,1,18,10,30,0.0,160.0,2.1,9.0,161.0,150.19,122.39
2017,1,18,10,45,29.5,201.0,2.05,9.5,218.0,210.73,172.41
2017,1,18,11,0,59.0,242.0,2.0,10.0,275.0,272.06,222.01
2017,1,18,11,15,59.0,253.0,2.05,10.0,287.5,286.93,233.62
2017,1,18,11,30,59.0,264.0,2.1,10.0,300.0,301.83,245.39
2017,1,18,11,45,50.0,263.5,2.15,10.5,294.5,298.23,241.71
2017,1,18,12,0,41.0,263.0,2.2,11.0,289.0,293.88,237.51
2017,1,18,12,15,44.0,268.5,2.25,11.0,296.5,304.59,246.13
2017,1,18,12,30,47.0,274.0,2.3,11.0,304.0,315.47,254.86
2017,1,18,12,45,28.0,241.5,2.35,11.0,259.5,267.12,215.79
2017,1,18,13,0,9.0,209.0,2.4,11.0,215.0,208.99,168.47
2017,1,18,13,15,10.0,211.0,2.45,11.0,217.5,212.58,171.69
2017,1,18,13,30,11.0,213.0,2.5,11.0,220.0,216.28,174.87
2017,1,18,13,45,23.5,228.0,2.55,11.5,242.0,243.7,197.44
2017,1,18,14,0,36.0,243.0,2.6,12.0,264.0,285.01,230.9
2017,1,18,14,15,28.0,225.5,2.6,12.0,241.5,247.39,200.58
2017,1,18,14,30,20.0,208.0,2.6,12.0,219.0,222.92,180.89
2017,1,18,14,45,36.5,208.0,2.6,12.5,227.0,250.87,204.29
2017,1,18,15,0,53.0,208.0,2.6,13.0,235.0,266.88,217.8
2017,1,18,15,15,26.5,116.5,2.45,13.0,130.0,139.39,112.94
2017,1,18,15,30,0.0,25.0,2.3,13.0,25.0,23.2,14.26
2017,1,18,15,45,0.0,22.5,2.2,13.0,22.5,20.87,12.34
2017,1,18,16,0,0.0,20.0,2.1,13.0,20.0,18.55,10.37
2017,1,18,16,15,0.0,17.0,1.8,12.5,17.0,15.76,8.01
2017,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.97,5.61
2017,1,18,16,45,0.0,11.0,1.2,11.5,11.0,10.18,3.17
2017,1,18,17,0,0.0,8.0,0.9,11.0,8.0,7.4,0.71
2017,1,18,17,15,0.0,5.0,0.85,11.0,5.0,4.62,0.0
2017,1,18,17,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2017,1,18,17,45,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,134.0,17.5,2.75,9.5,30.0,13.84,0.0
2017,1,19,8,0,268.0,35.0,3.1,10.0,60.0,27.43,17.31
2017,1,19,8,15,368.0,47.0,3.2,10.5,105.0,46.45,28.13
2017,1,19,8,30,468.0,59.0,3.3,11.0,150.0,89.84,52.81
2017,1,19,8,45,544.0,65.5,3.4,11.5,199.5,136.48,86.81
2017,1,19,9,0,620.0,72.0,3.5,12.0,249.0,191.73,132.35
2017,1,19,9,15,310.0,96.0,3.55,12.5,184.5,171.11,129.79
2017,1,19,9,30,0.0,120.0,3.6,13.0,120.0,111.23,89.2
2017,1,19,9,45,1.0,135.0,3.7,14.0,135.5,125.94,101.03
2017,1,19,10,0,2.0,150.0,3.8,15.0,151.0,140.86,112.76
2017,1,19,10,15,409.5,122.0,3.85,15.5,329.0,318.17,257.18
2017,1,19,10,30,817.0,94.0,3.9,16.0,507.0,525.88,422.57
2017,1,19,10,45,834.5,95.0,4.0,16.5,539.5,575.83,462.21
2017,1,19,11,0,852.0,96.0,4.1,17.0,572.0,625.07,500.98
2017,1,19,11,15,862.0,97.5,4.2,17.0,596.0,668.96,535.77
2017,1,19,11,30,872.0,99.0,4.3,17.0,620.0,711.0,568.64
2017,1,19,11,45,881.5,99.0,4.45,17.5,637.0,748.96,596.24
2017,1,19,12,0,891.0,99.0,4.6,18.0,654.0,784.54,621.41
2017,1,19,12,15,894.0,99.0,4.6,18.0,662.0,807.55,637.7
2017,1,19,12,30,897.0,99.0,4.6,18.0,670.0,831.95,655.13
2017,1,19,12,45,899.0,98.5,4.65,18.5,670.0,851.78,668.32
2017,1,19,13,0,901.0,98.0,4.7,19.0,670.0,868.28,679.21
2017,1,19,13,15,898.5,97.5,4.7,19.0,661.0,877.55,686.04
2017,1,19,13,30,896.0,97.0,4.7,19.0,652.0,883.27,690.54
2017,1,19,13,45,892.0,95.0,4.7,19.5,635.0,882.41,689.16
2017,1,19,14,0,888.0,93.0,4.7,20.0,618.0,885.04,690.48
2017,1,19,14,15,878.5,91.5,4.65,20.0,593.0,873.05,682.5
2017,1,19,14,30,869.0,90.0,4.6,20.0,568.0,857.64,672.28
2017,1,19,14,45,860.0,86.5,4.55,20.0,536.5,836.94,658.35
2017,1,19,15,0,851.0,83.0,4.5,20.0,505.0,813.07,642.19
2017,1,19,15,15,831.5,80.0,4.2,19.5,466.0,778.42,618.1
2017,1,19,15,30,812.0,77.0,3.9,19.0,427.0,741.41,592.41
2017,1,19,15,45,787.5,73.0,3.65,19.0,383.0,697.37,560.2
2017,1,19,16,0,763.0,69.0,3.4,19.0,339.0,651.84,526.36
2017,1,19,16,15,722.5,64.0,3.15,18.0,291.0,592.99,483.39
2017,1,19,16,30,682.0,59.0,2.9,17.0,243.0,534.46,437.73
2017,1,19,16,45,624.0,52.0,2.65,16.0,194.0,468.75,383.98
2017,1,19,17,0,566.0,45.0,2.4,15.0,145.0,401.56,326.6
2017,1,19,17,15,456.5,35.5,2.5,14.5,99.0,308.21,245.3
2017,1,19,17,30,347.0,26.0,2.6,14.0,53.0,222.23,151.16
2017,1,19,17,45,173.5,13.0,2.75,14.0,26.5,86.21,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.5,2.9,11.0,26.0,12.99,0.0
2017,1,20,8,0,194.0,33.0,3.1,12.0,52.0,25.7,15.79
2017,1,20,8,15,234.0,51.0,3.15,12.5,87.0,45.48,29.15
2017,1,20,8,30,274.0,69.0,3.2,13.0,122.0,81.31,52.79
2017,1,20,8,45,295.0,86.5,3.3,13.5,158.5,118.91,82.42
2017,1,20,9,0,316.0,104.0,3.4,14.0,195.0,158.99,116.33
2017,1,20,9,15,327.5,121.5,3.2,14.0,230.0,197.79,150.57
2017,1,20,9,30,339.0,139.0,3.0,14.0,265.0,238.25,186.15
2017,1,20,9,45,307.0,162.5,2.8,14.5,287.0,269.41,213.92
2017,1,20,10,0,275.0,186.0,2.6,15.0,309.0,297.05,237.56
2017,1,20,10,15,302.5,199.5,2.55,15.5,344.5,339.54,271.98
2017,1,20,10,30,330.0,213.0,2.5,16.0,380.0,384.26,307.49
2017,1,20,10,45,625.5,144.0,2.45,17.0,485.5,508.67,405.44
2017,1,20,11,0,921.0,75.0,2.4,18.0,591.0,643.31,508.28
2017,1,20,11,15,928.5,76.0,2.45,18.5,615.0,687.12,540.37
2017,1,20,11,30,936.0,77.0,2.5,19.0,639.0,728.68,570.01
2017,1,20,11,45,932.5,81.0,2.65,20.0,653.0,763.16,592.45
2017,1,20,12,0,929.0,85.0,2.8,21.0,667.0,794.35,612.39
2017,1,20,12,15,930.5,85.5,2.6,21.0,674.5,822.17,630.02
2017,1,20,12,30,932.0,86.0,2.4,21.0,682.0,846.72,645.14
2017,1,20,12,45,923.0,89.5,2.25,21.5,679.0,862.69,653.35
2017,1,20,13,0,914.0,93.0,2.1,22.0,676.0,874.91,659.01
2017,1,20,13,15,745.0,147.5,2.1,22.0,618.5,815.88,618.82
2017,1,20,13,30,576.0,202.0,2.1,22.0,561.0,734.38,561.4
2017,1,20,13,45,717.5,152.5,2.1,22.0,587.0,811.1,617.81
2017,1,20,14,0,859.0,103.0,2.1,22.0,613.0,873.6,660.67
2017,1,20,14,15,688.5,147.0,2.0,22.0,545.0,781.05,596.39
2017,1,20,14,30,518.0,191.0,1.9,22.0,477.0,677.25,522.0
2017,1,20,14,45,596.5,155.5,1.85,22.0,467.0,702.63,543.53
2017,1,20,15,0,675.0,120.0,1.8,22.0,457.0,719.01,556.08
2017,1,20,15,15,706.0,107.5,1.65,21.5,435.5,717.12,555.75
2017,1,20,15,30,737.0,95.0,1.5,21.0,414.0,710.93,552.48
2017,1,20,15,45,701.5,91.0,1.4,21.0,369.5,660.76,517.01
2017,1,20,16,0,666.0,87.0,1.3,21.0,325.0,609.98,480.82
2017,1,20,16,15,620.5,80.5,1.3,20.0,278.0,549.15,437.49
2017,1,20,16,30,575.0,74.0,1.3,19.0,231.0,489.29,392.92
2017,1,20,16,45,508.0,65.0,1.3,18.0,183.5,414.89,334.75
2017,1,20,17,0,441.0,56.0,1.3,17.0,136.0,344.24,276.77
2017,1,20,17,15,334.5,43.0,1.4,16.5,92.5,253.42,199.73
2017,1,20,17,30,228.0,30.0,1.5,16.0,49.0,172.0,118.45
2017,1,20,17,45,114.0,15.0,1.6,15.5,24.5,63.04,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,15.51,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,30.05,19.58
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.5,48.83,34.88
2017,1,21,8,30,69.0,76.0,3.0,12.0,90.0,72.06,53.2
2017,1,21,8,45,83.5,97.5,2.9,13.0,118.5,98.98,75.17
2017,1,21,9,0,98.0,119.0,2.8,14.0,147.0,127.93,99.11
2017,1,21,9,15,106.5,138.5,3.0,14.5,174.0,155.5,122.37
2017,1,21,9,30,115.0,158.0,3.2,15.0,201.0,184.15,146.38
2017,1,21,9,45,117.5,178.5,3.4,16.0,227.0,212.57,169.69
2017,1,21,10,0,120.0,199.0,3.6,17.0,253.0,241.36,192.83
2017,1,21,10,15,152.5,216.0,3.65,17.5,290.5,281.27,224.74
2017,1,21,10,30,185.0,233.0,3.7,18.0,328.0,324.31,258.85
2017,1,21,10,45,233.5,243.0,3.8,19.0,370.0,372.31,296.19
2017,1,21,11,0,282.0,253.0,3.9,20.0,412.0,430.04,340.43
2017,1,21,11,15,603.5,165.5,3.95,20.5,523.5,574.25,454.74
2017,1,21,11,30,925.0,78.0,4.0,21.0,635.0,723.21,568.9
2017,1,21,11,45,928.0,79.5,4.05,21.5,650.5,759.36,592.75
2017,1,21,12,0,931.0,81.0,4.1,22.0,666.0,792.61,615.02
2017,1,21,12,15,932.5,81.0,4.25,22.0,673.5,819.98,634.62
2017,1,21,12,30,934.0,81.0,4.4,22.0,681.0,844.06,651.95
2017,1,21,12,45,932.5,81.0,4.55,22.5,679.5,862.29,664.36
2017,1,21,13,0,931.0,81.0,4.7,23.0,678.0,876.94,674.37
2017,1,21,13,15,928.0,80.5,4.75,23.0,669.0,886.11,681.35
2017,1,21,13,30,925.0,80.0,4.8,23.0,660.0,891.59,685.93
2017,1,21,13,45,920.0,79.0,4.9,23.0,642.5,891.08,686.81
2017,1,21,14,0,915.0,78.0,5.0,23.0,625.0,886.89,685.27
2017,1,21,14,15,906.0,76.5,5.05,22.5,600.0,875.06,679.48
2017,1,21,14,30,897.0,75.0,5.1,22.0,575.0,859.75,671.31
2017,1,21,14,45,502.5,151.5,5.15,22.0,428.5,615.07,490.61
2017,1,21,15,0,108.0,228.0,5.2,22.0,282.0,336.07,267.12
2017,1,21,15,15,62.0,195.0,5.05,21.5,226.0,259.95,207.23
2017,1,21,15,30,16.0,162.0,4.9,21.0,170.0,174.75,138.24
2017,1,21,15,45,12.5,146.5,4.75,21.0,152.0,156.6,123.81
2017,1,21,16,0,9.0,131.0,4.6,21.0,134.0,138.67,109.34
2017,1,21,16,15,4.5,114.0,4.1,20.0,115.5,118.53,93.18
2017,1,21,16,30,0.0,97.0,3.6,19.0,97.0,98.69,76.98
2017,1,21,16,45,0.0,77.5,3.1,18.0,77.5,78.79,60.49
2017,1,21,17,0,0.0,58.0,2.6,17.0,58.0,58.58,43.4
2017,1,21,17,15,0.0,40.0,2.6,16.5,40.0,39.82,27.17
2017,1,21,17,30,0.0,22.0,2.6,16.0,22.0,20.43,9.61
2017,1,21,17,45,0.0,11.0,2.65,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
