Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,14.79,3.61
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,30.41,20.66
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,48.36,27.47
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,97.48,53.76
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,149.9,92.36
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,211.17,143.42
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,269.21,195.27
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,330.49,250.11
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,389.69,302.24
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,450.49,354.25
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,507.48,402.35
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,564.3,448.86
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,615.69,488.99
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,666.78,527.57
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,712.96,563.31
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,756.98,595.73
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,796.1,622.21
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,832.54,646.52
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,862.8,665.96
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,889.72,682.94
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,910.54,695.93
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,927.69,706.44
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,938.37,713.28
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,945.21,717.61
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,945.12,717.32
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,941.19,714.6
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,929.68,706.61
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,914.51,696.27
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,893.5,682.02
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,869.19,665.58
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,842.83,647.9
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,806.59,623.06
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,761.07,591.33
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,713.9,557.9
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,657.03,519.29
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,599.93,479.2
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,528.82,425.37
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,464.71,374.09
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,377.13,301.43
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,296.8,230.61
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,145.37,82.21
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,15.6,4.84
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,32.15,22.72
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,50.37,30.31
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,97.93,56.88
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,149.12,95.86
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,206.77,145.36
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,263.3,196.85
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,323.38,251.66
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,243.84,196.46
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,116.36,93.6
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,126.86,102.09
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,137.42,110.45
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,147.58,118.41
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,157.81,126.37
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,161.24,128.98
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,164.73,131.65
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,208.15,166.91
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,252.9,202.72
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,289.43,231.97
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,319.11,255.61
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,319.08,254.93
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,318.9,254.26
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,336.61,268.55
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,354.69,283.09
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,329.7,263.32
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,304.34,243.3
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,254.93,204.04
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,219.11,175.3
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,206.68,165.59
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,194.28,155.83
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,189.78,152.92
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,185.39,150.07
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,463.13,385.22
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,674.42,554.17
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,614.69,507.38
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,555.34,460.47
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,483.28,401.98
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,413.93,343.63
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,325.98,268.89
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,245.17,196.9
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,143.76,89.42
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,32.64,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.67,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,25.3,12.31
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,43.7,33.24
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,66.66,48.59
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,108.09,76.65
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,151.33,110.1
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,201.84,152.39
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,251.38,195.84
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,305.47,243.45
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,357.39,289.11
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,412.47,336.67
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,329.43,271.82
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,209.95,172.12
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,224.29,183.6
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,238.82,194.92
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,250.28,204.06
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,261.95,213.37
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,268.85,218.33
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,275.65,223.2
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,254.15,205.53
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,232.18,187.49
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,165.25,132.66
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,99.15,77.79
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,181.26,146.26
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,267.07,216.38
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,175.59,141.29
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,86.72,67.36
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,120.4,95.78
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,155.42,125.19
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,163.58,132.21
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,172.1,139.61
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,154.95,125.6
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,137.85,111.57
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,117.71,94.95
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,97.57,78.16
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,294.23,250.06
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,460.67,389.08
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,393.63,331.93
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,329.71,276.95
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,242.61,201.67
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,170.83,137.44
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,96.32,61.6
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,13.73,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.95,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,6.94,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,12.97,5.85
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,20.4,12.07
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,27.83,18.76
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,35.74,25.72
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,43.66,32.56
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,91.63,73.69
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,140.01,114.32
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,157.73,128.75
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,175.76,143.38
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,101.49,81.15
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,26.02,16.81
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,27.42,17.97
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,28.83,19.08
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,66.14,50.73
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,103.74,82.14
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,106.63,84.23
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,109.53,86.4
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,109.58,86.39
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,109.62,86.41
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,109.67,86.29
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,109.71,86.19
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,124.78,98.66
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,140.08,111.3
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,133.85,106.07
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,127.61,100.88
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,95.41,74.4
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,64.26,48.56
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,54.91,40.83
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,45.58,33.05
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,61.89,46.94
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,78.23,60.87
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,46.01,33.7
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,13.91,6.31
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,12.05,4.76
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,10.19,3.19
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,8.33,1.57
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,4.63,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.39,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,10.48,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,21.6,10.33
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,34.02,23.95
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,54.74,33.72
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,99.98,59.55
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,148.12,95.61
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,202.51,140.95
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,256.45,188.27
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,314.15,238.86
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,369.94,287.5
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,427.52,336.41
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,480.94,381.03
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,534.67,424.69
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,431.17,343.05
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,279.64,219.47
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,293.85,230.38
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,308.12,240.89
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,319.39,249.09
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,330.67,257.29
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,382.32,297.78
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,436.1,339.48
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,377.56,293.31
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,316.91,245.33
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,289.67,224.43
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,273.98,212.31
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,273.35,212.11
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,272.73,211.94
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,221.37,171.73
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,170.37,131.41
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,173.54,134.28
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,176.95,137.3
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,501.32,403.2
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,759.5,599.87
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,428.41,347.08
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,83.88,63.39
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,73.17,55.13
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,62.48,46.49
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,266.87,219.27
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,419.04,339.49
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,334.72,268.43
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,257.11,201.37
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,157.21,106.48
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,42.37,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,11.44,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,22.78,11.33
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,35.56,24.78
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,56.34,34.18
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,101.17,59.36
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,149.66,95.15
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,204.64,140.37
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,138.83,100.38
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,35.29,23.74
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,39.49,27.1
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,43.69,30.41
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,56.76,41.02
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,69.84,51.57
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,74.06,54.75
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,78.28,57.93
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,210.19,163.85
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,347.59,271.16
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,311.43,241.77
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,265.13,204.74
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,270.18,208.62
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,275.26,212.48
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,391.15,303.63
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,513.17,397.11
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,427.82,331.85
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,352.0,273.05
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,405.09,315.58
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,472.02,367.79
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,468.96,366.18
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,465.13,364.26
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,465.02,365.75
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,463.53,366.22
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,444.76,352.77
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,424.83,338.39
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,556.0,445.36
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,652.06,521.99
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,594.65,478.51
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,537.65,434.64
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,465.29,376.73
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,395.91,319.55
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,310.66,248.79
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,235.67,184.1
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,134.33,92.0
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,14.3,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,22.71,11.73
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,34.13,23.72
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,55.84,33.91
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,100.4,60.24
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,146.07,93.92
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,197.99,136.31
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,261.0,187.32
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,339.21,251.88
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,400.16,303.98
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,463.27,356.15
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,520.67,403.13
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,577.64,448.27
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,595.05,461.38
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,598.03,462.56
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,621.95,479.92
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,637.87,490.83
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,668.72,512.31
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,697.75,532.05
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,713.16,542.32
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,725.73,550.54
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,787.88,595.21
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,848.02,636.65
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,767.3,577.19
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,674.53,508.32
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,721.85,544.43
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,756.05,570.52
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,855.51,641.71
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,928.39,690.26
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,876.8,655.07
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,815.75,614.19
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,656.55,502.83
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,495.03,382.2
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,454.36,353.11
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,413.45,322.72
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,376.3,296.25
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,338.91,268.78
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,297.12,236.48
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,255.33,203.08
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,205.99,162.52
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,158.27,121.83
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,92.58,62.79
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,22.49,11.97
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,28.53,19.04
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,49.45,25.39
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,102.51,54.75
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,156.18,94.61
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,215.93,144.44
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,274.75,196.22
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,336.42,250.24
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,397.27,302.75
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,458.17,353.87
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,514.7,400.61
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,570.81,445.57
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,589.31,459.57
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,592.15,460.5
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,629.99,488.33
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,665.68,513.83
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,663.65,510.06
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,657.3,502.87
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,694.03,530.59
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,730.55,557.85
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,740.33,564.67
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,747.61,569.84
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,863.14,655.85
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,959.31,722.07
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,960.79,723.1
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,958.34,722.18
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,948.54,717.83
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,934.97,711.04
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,913.8,697.62
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,889.26,681.93
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,857.36,662.35
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,822.68,640.6
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,780.4,612.98
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,736.1,583.37
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,687.87,551.15
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,632.58,512.36
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,565.69,461.4
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,500.37,408.19
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,417.13,338.57
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,339.42,270.25
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,186.61,135.6
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,21.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,13.34,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,20.93,11.63
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,29.18,20.57
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,53.17,27.44
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,108.87,58.44
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,166.68,103.67
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,229.51,159.07
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,293.62,218.27
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,357.94,277.49
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,419.48,332.81
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,481.49,386.55
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,539.93,436.26
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,597.63,483.62
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,651.86,526.66
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,704.32,566.93
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,751.67,601.37
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,796.48,631.5
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,834.39,656.15
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,868.73,677.95
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,899.94,697.64
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,927.64,714.76
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,949.0,727.45
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,966.53,737.56
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,977.35,744.6
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,984.16,749.12
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,984.7,749.57
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,981.24,747.53
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,971.0,741.56
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,956.93,733.19
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,934.14,717.6
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,907.94,699.82
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,875.39,679.84
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,840.04,657.72
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,803.09,633.01
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,757.18,601.45
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,700.42,561.89
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,643.13,520.84
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,573.31,467.13
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,505.22,411.65
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,419.98,342.31
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,346.13,278.17
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,237.22,177.66
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,128.6,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,15.25,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,28.27,17.63
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,43.26,32.56
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,65.74,43.02
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,111.18,70.57
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,159.85,107.76
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,214.31,153.23
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,269.77,201.69
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,327.49,252.28
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,305.91,242.02
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,252.58,201.35
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,277.03,220.71
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,302.05,240.2
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,324.92,257.18
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,347.73,273.82
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,315.79,248.09
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,280.57,219.58
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,269.79,210.51
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,265.09,206.2
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,308.97,240.55
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,346.31,269.55
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,352.5,273.77
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,358.67,278.07
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,659.18,517.75
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,930.59,717.9
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,823.47,638.4
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,691.29,536.11
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,810.77,629.85
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,902.19,695.81
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,880.3,680.71
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,855.25,664.01
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,821.39,641.5
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,789.54,620.36
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,744.5,588.39
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,698.07,555.09
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,640.62,513.82
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,583.3,471.65
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,513.17,416.6
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,445.48,361.64
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,360.84,291.99
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,282.41,224.76
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,184.23,136.64
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,85.12,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,9.05,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,8.58,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,14.29,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,26.61,15.91
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,40.13,28.97
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,62.53,37.36
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,110.07,64.7
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,160.3,101.94
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,217.38,148.84
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,273.45,197.64
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,333.0,249.32
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,338.42,261.11
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,312.09,243.57
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,286.87,223.92
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,248.27,192.64
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,274.53,212.53
2017,2,11,11,0,54.0,277.0,4.9,25.0,312.0,301.69,232.8
2017,2,11,11,15,54.5,288.0,4.85,25.0,324.5,316.94,244.15
2017,2,11,11,30,55.0,299.0,4.8,25.0,337.0,332.23,255.52
2017,2,11,11,45,220.5,303.5,4.75,25.5,458.5,473.85,365.37
2017,2,11,12,0,386.0,308.0,4.7,26.0,580.0,627.81,480.19
2017,2,11,12,15,634.0,213.0,4.6,26.0,665.5,759.8,579.83
2017,2,11,12,30,882.0,118.0,4.5,26.0,751.0,884.56,667.58
2017,2,11,12,45,883.5,117.0,4.45,26.5,751.5,905.27,679.37
