Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,885.0,116.0,4.4,27.0,752.0,922.51,689.49
2017,2,11,13,15,882.5,115.5,4.35,27.0,743.5,933.19,696.62
2017,2,11,13,30,880.0,115.0,4.3,27.0,735.0,940.19,701.44
2017,2,11,13,45,876.0,113.5,4.25,27.0,718.0,940.98,702.24
2017,2,11,14,0,872.0,112.0,4.2,27.0,701.0,938.08,700.74
2017,2,11,14,15,863.5,110.5,4.1,27.0,676.0,927.42,693.9
2017,2,11,14,30,855.0,109.0,4.0,27.0,651.0,913.21,684.85
2017,2,11,14,45,846.5,105.0,3.95,27.0,619.0,892.67,671.88
2017,2,11,15,0,838.0,101.0,3.9,27.0,587.0,868.82,656.74
2017,2,11,15,15,821.0,98.0,3.75,26.5,547.0,835.73,635.99
2017,2,11,15,30,804.0,95.0,3.6,26.0,507.0,800.06,613.31
2017,2,11,15,45,781.0,91.0,3.5,26.0,462.0,756.06,583.53
2017,2,11,16,0,758.0,87.0,3.4,26.0,417.0,710.35,552.18
2017,2,11,16,15,723.5,82.0,3.0,25.0,367.5,657.92,516.25
2017,2,11,16,30,689.0,77.0,2.6,24.0,318.0,601.35,476.23
2017,2,11,16,45,640.5,70.5,2.25,23.5,266.0,534.01,424.67
2017,2,11,17,0,592.0,64.0,1.9,23.0,214.0,468.68,372.82
2017,2,11,17,15,511.5,55.0,1.85,22.0,163.0,384.56,305.74
2017,2,11,17,30,431.0,46.0,1.8,21.0,112.0,306.59,240.5
2017,2,11,17,45,296.0,32.5,1.8,20.5,69.0,205.38,151.8
2017,2,11,18,0,161.0,19.0,1.8,20.0,26.0,105.29,0.0
2017,2,11,18,15,80.5,9.5,1.85,20.0,13.0,38.85,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,58.0,9.5,1.7,16.0,12.0,9.05,0.0
2017,2,12,7,30,116.0,19.0,2.2,17.0,24.0,15.09,0.0
2017,2,12,7,45,240.5,35.0,2.7,18.0,65.0,27.37,16.71
2017,2,12,8,0,365.0,51.0,3.2,19.0,106.0,40.87,29.53
2017,2,12,8,15,448.5,61.5,3.15,19.5,156.0,63.91,38.07
2017,2,12,8,30,532.0,72.0,3.1,20.0,206.0,111.51,65.53
2017,2,12,8,45,266.0,49.0,3.1,20.5,116.0,84.44,53.28
2017,2,12,9,0,0.0,26.0,3.1,21.0,26.0,24.12,14.54
2017,2,12,9,15,16.0,98.5,3.0,21.5,105.5,95.58,73.05
2017,2,12,9,30,32.0,171.0,2.9,22.0,185.0,167.92,130.91
2017,2,12,9,45,49.5,196.5,2.85,22.5,221.0,201.43,156.84
2017,2,12,10,0,67.0,222.0,2.8,23.0,257.0,237.25,184.44
2017,2,12,10,15,33.5,180.5,2.8,23.0,198.0,186.78,144.68
2017,2,12,10,30,0.0,139.0,2.8,23.0,139.0,129.73,99.11
2017,2,12,10,45,412.0,129.0,2.85,23.5,391.0,380.46,299.75
2017,2,12,11,0,824.0,119.0,2.9,24.0,643.0,659.42,509.04
2017,2,12,11,15,520.5,223.5,2.95,24.0,559.0,591.0,454.06
2017,2,12,11,30,217.0,328.0,3.0,24.0,475.0,485.79,371.73
2017,2,12,11,45,528.0,230.0,3.1,24.5,600.0,649.14,497.47
2017,2,12,12,0,839.0,132.0,3.2,25.0,725.0,816.03,617.79
2017,2,12,12,15,511.0,245.0,3.3,25.0,608.0,689.69,523.91
2017,2,12,12,30,183.0,358.0,3.4,25.0,491.0,526.88,399.55
2017,2,12,12,45,97.5,298.0,3.55,25.5,369.0,384.35,293.49
2017,2,12,13,0,12.0,238.0,3.7,26.0,247.0,239.15,181.46
2017,2,12,13,15,28.0,272.5,3.75,26.0,292.5,300.89,229.29
2017,2,12,13,30,44.0,307.0,3.8,26.0,338.0,355.08,270.48
2017,2,12,13,45,428.5,221.5,3.9,26.0,513.0,653.51,501.83
2017,2,12,14,0,813.0,136.0,4.0,26.0,688.0,913.15,687.34
2017,2,12,14,15,803.0,134.0,4.1,25.5,663.0,900.83,679.77
2017,2,12,14,30,793.0,132.0,4.2,25.0,638.0,885.17,671.9
2017,2,12,14,45,773.0,131.5,4.3,25.0,604.5,864.42,659.23
2017,2,12,15,0,753.0,131.0,4.4,25.0,571.0,835.92,641.12
2017,2,12,15,15,733.0,127.5,4.45,24.5,531.5,801.42,619.65
2017,2,12,15,30,713.0,124.0,4.5,24.0,492.0,764.75,596.54
2017,2,12,15,45,680.5,120.5,4.55,24.0,446.5,716.06,563.09
2017,2,12,16,0,648.0,117.0,4.6,24.0,401.0,666.46,528.41
2017,2,12,16,15,610.0,110.0,4.5,23.0,352.5,608.3,487.23
2017,2,12,16,30,572.0,103.0,4.4,22.0,304.0,550.46,444.67
2017,2,12,16,45,514.5,94.0,4.35,21.5,253.5,475.18,386.21
2017,2,12,17,0,457.0,85.0,4.3,21.0,203.0,407.72,331.8
2017,2,12,17,15,378.0,71.5,4.2,20.5,154.0,326.26,264.07
2017,2,12,17,30,299.0,58.0,4.1,20.0,105.0,251.77,200.04
2017,2,12,17,45,186.5,39.0,4.1,19.5,64.5,161.83,120.92
2017,2,12,18,0,74.0,20.0,4.1,19.0,24.0,63.56,0.0
2017,2,12,18,15,37.0,10.0,4.2,18.5,12.0,23.27,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.5,3.05,14.0,9.5,9.05,0.0
2017,2,13,7,30,0.0,19.0,3.1,14.0,19.0,17.23,0.0
2017,2,13,7,45,121.5,40.0,3.15,14.5,59.0,32.41,21.39
2017,2,13,8,0,243.0,61.0,3.2,15.0,99.0,46.93,35.38
2017,2,13,8,15,319.5,77.0,3.25,15.5,146.5,71.55,47.7
2017,2,13,8,30,396.0,93.0,3.3,16.0,194.0,115.8,75.71
2017,2,13,8,45,232.5,120.5,3.4,16.5,183.0,141.9,103.59
2017,2,13,9,0,69.0,148.0,3.5,17.0,172.0,147.69,115.52
2017,2,13,9,15,79.0,168.5,3.55,17.5,200.0,174.77,137.55
2017,2,13,9,30,89.0,189.0,3.6,18.0,228.0,203.13,160.43
2017,2,13,9,45,62.5,199.0,3.65,18.5,228.0,208.85,165.26
2017,2,13,10,0,36.0,209.0,3.7,19.0,228.0,211.36,167.01
2017,2,13,10,15,19.0,193.0,3.7,19.5,203.0,189.36,148.85
2017,2,13,10,30,2.0,177.0,3.7,20.0,178.0,166.47,129.86
2017,2,13,10,45,83.5,242.0,3.75,20.5,295.5,281.18,221.24
2017,2,13,11,0,165.0,307.0,3.8,21.0,413.0,407.87,319.06
2017,2,13,11,15,88.0,267.0,3.8,21.0,324.0,318.99,249.33
2017,2,13,11,30,11.0,227.0,3.8,21.0,235.0,222.7,172.73
2017,2,13,11,45,80.0,289.0,3.8,21.5,346.0,344.67,268.58
2017,2,13,12,0,149.0,351.0,3.8,22.0,457.0,476.45,368.26
2017,2,13,12,15,98.0,335.0,3.85,22.0,405.5,415.59,321.05
2017,2,13,12,30,47.0,319.0,3.9,22.0,354.0,359.86,277.67
2017,2,13,12,45,39.0,308.0,4.0,22.5,336.5,344.08,265.22
2017,2,13,13,0,31.0,297.0,4.1,23.0,319.0,327.69,252.18
2017,2,13,13,15,34.5,299.0,4.2,23.0,323.5,335.21,258.25
2017,2,13,13,30,38.0,301.0,4.3,23.0,328.0,342.83,264.38
2017,2,13,13,45,44.0,301.0,4.4,23.0,332.0,350.61,270.85
2017,2,13,14,0,50.0,301.0,4.5,23.0,336.0,358.46,277.42
2017,2,13,14,15,25.0,209.0,4.4,22.5,226.5,235.18,182.6
2017,2,13,14,30,0.0,117.0,4.3,22.0,117.0,110.01,83.39
2017,2,13,14,45,0.0,94.0,4.2,22.0,94.0,87.67,65.69
2017,2,13,15,0,0.0,71.0,4.1,22.0,71.0,66.12,48.39
2017,2,13,15,15,62.0,154.0,3.9,22.0,186.5,210.11,166.66
2017,2,13,15,30,124.0,237.0,3.7,22.0,302.0,373.15,295.63
2017,2,13,15,45,62.0,128.5,3.5,22.0,161.0,181.14,143.71
2017,2,13,16,0,0.0,20.0,3.3,22.0,20.0,18.56,9.73
2017,2,13,16,15,0.0,17.5,3.1,21.5,17.5,16.23,7.9
2017,2,13,16,30,0.0,15.0,2.9,21.0,15.0,13.91,6.01
2017,2,13,16,45,0.0,12.5,2.75,20.5,12.5,11.58,4.09
2017,2,13,17,0,0.0,10.0,2.6,20.0,10.0,9.26,2.14
2017,2,13,17,15,0.0,7.5,2.75,19.5,7.5,6.94,0.17
2017,2,13,17,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2017,2,13,17,45,0.0,3.0,3.1,19.0,3.0,2.77,0.0
2017,2,13,18,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,2,13,18,15,0.0,0.5,3.5,18.5,0.5,0.48,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,5.5,6.9,12.5,5.5,5.24,0.0
2017,2,14,7,30,0.0,11.0,7.4,12.0,11.0,10.2,0.0
2017,2,14,7,45,0.0,27.5,7.95,11.5,27.5,25.45,15.93
2017,2,14,8,0,0.0,44.0,8.5,11.0,44.0,40.13,29.97
2017,2,14,8,15,0.0,64.5,8.3,10.0,64.5,58.2,44.59
2017,2,14,8,30,0.0,85.0,8.1,9.0,85.0,76.8,61.18
2017,2,14,8,45,2.5,105.0,7.9,8.5,106.0,95.65,77.59
2017,2,14,9,0,5.0,125.0,7.7,8.0,127.0,114.99,94.27
2017,2,14,9,15,331.5,118.5,7.55,8.0,265.0,202.16,159.24
2017,2,14,9,30,658.0,112.0,7.4,8.0,403.0,330.73,264.01
2017,2,14,9,45,329.0,135.5,7.25,8.5,281.0,260.57,213.46
2017,2,14,10,0,0.0,159.0,7.1,9.0,159.0,147.7,120.65
2017,2,14,10,15,4.5,178.0,6.95,9.5,181.0,168.09,137.34
2017,2,14,10,30,9.0,197.0,6.8,10.0,203.0,189.1,154.34
2017,2,14,10,45,17.5,225.0,6.65,10.5,236.5,221.67,180.83
2017,2,14,11,0,26.0,253.0,6.5,11.0,270.0,255.37,207.97
2017,2,14,11,15,51.5,286.5,6.45,12.0,321.5,313.18,254.38
2017,2,14,11,30,77.0,320.0,6.4,13.0,373.0,369.23,298.59
2017,2,14,11,45,88.0,332.5,6.35,14.0,394.5,395.19,318.02
2017,2,14,12,0,99.0,345.0,6.3,15.0,416.0,421.86,337.86
2017,2,14,12,15,169.0,351.5,6.3,15.0,474.5,500.98,401.55
2017,2,14,12,30,239.0,358.0,6.3,15.0,533.0,574.82,460.41
2017,2,14,12,45,148.5,345.5,6.3,15.5,454.0,490.62,391.97
2017,2,14,13,0,58.0,333.0,6.3,16.0,375.0,390.36,310.51
2017,2,14,13,15,191.5,333.0,6.25,16.0,470.0,526.25,421.15
2017,2,14,13,30,325.0,333.0,6.2,16.0,565.0,665.62,531.23
2017,2,14,13,45,303.0,329.0,6.2,16.0,541.5,645.98,515.78
2017,2,14,14,0,281.0,325.0,6.2,16.0,518.0,624.86,499.74
2017,2,14,14,15,152.0,287.0,6.2,15.5,391.0,451.74,364.12
2017,2,14,14,30,23.0,249.0,6.2,15.0,264.0,265.82,213.27
2017,2,14,14,45,19.0,230.5,6.25,15.0,242.5,243.7,195.95
2017,2,14,15,0,15.0,212.0,6.3,15.0,221.0,221.57,178.29
2017,2,14,15,15,7.5,166.0,6.3,14.5,170.5,167.26,134.26
2017,2,14,15,30,0.0,120.0,6.3,14.0,120.0,113.98,90.34
2017,2,14,15,45,53.0,157.5,6.3,14.0,181.5,206.84,169.97
2017,2,14,16,0,106.0,195.0,6.3,14.0,243.0,295.58,245.01
2017,2,14,16,15,99.0,174.0,6.2,13.5,214.5,265.18,220.58
2017,2,14,16,30,92.0,153.0,6.1,13.0,186.0,234.98,196.05
2017,2,14,16,45,339.0,111.5,6.1,12.5,205.0,381.07,323.42
2017,2,14,17,0,586.0,70.0,6.1,12.0,224.0,475.25,403.43
2017,2,14,17,15,508.0,60.5,6.0,11.5,172.5,391.52,330.37
2017,2,14,17,30,430.0,51.0,5.9,11.0,121.0,313.59,260.25
2017,2,14,17,45,294.0,36.5,5.8,10.5,76.0,209.8,165.77
2017,2,14,18,0,158.0,22.0,5.7,10.0,31.0,110.28,31.35
2017,2,14,18,15,79.0,11.0,5.65,9.5,15.5,40.02,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.05,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.33,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,22.99,14.45
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,33.1,24.34
2017,2,15,8,15,635.5,46.5,4.6,7.0,185.0,61.76,32.72
2017,2,15,8,30,710.0,53.0,4.7,8.0,240.0,116.72,65.28
2017,2,15,8,45,755.5,58.0,4.8,9.0,295.0,174.51,111.36
2017,2,15,9,0,801.0,63.0,4.9,10.0,350.0,237.29,166.65
2017,2,15,9,15,831.5,66.5,4.85,10.5,402.0,299.02,223.58
2017,2,15,9,30,862.0,70.0,4.8,11.0,454.0,363.22,282.32
2017,2,15,9,45,882.5,73.0,4.8,12.0,502.0,426.17,338.38
2017,2,15,10,0,903.0,76.0,4.8,13.0,550.0,488.19,391.83
2017,2,15,10,15,918.5,78.0,4.7,13.0,591.5,546.96,442.24
2017,2,15,10,30,934.0,80.0,4.6,13.0,633.0,605.15,490.6
2017,2,15,10,45,944.5,81.5,4.6,13.5,667.0,658.93,533.48
2017,2,15,11,0,955.0,83.0,4.6,14.0,701.0,711.06,573.82
2017,2,15,11,15,962.5,84.5,4.55,14.0,728.0,759.21,610.02
2017,2,15,11,30,970.0,86.0,4.5,14.0,755.0,804.96,642.63
2017,2,15,11,45,974.0,86.5,4.5,14.5,773.0,844.33,669.3
2017,2,15,12,0,978.0,87.0,4.5,15.0,791.0,880.61,693.51
2017,2,15,12,15,980.5,87.5,4.45,15.0,800.0,912.39,715.31
2017,2,15,12,30,983.0,88.0,4.4,15.0,809.0,940.66,734.57
2017,2,15,12,45,670.5,211.0,4.35,15.5,703.0,831.12,653.58
2017,2,15,13,0,358.0,334.0,4.3,16.0,597.0,682.52,535.85
2017,2,15,13,15,342.5,333.5,4.25,16.0,583.0,676.14,531.69
2017,2,15,13,30,327.0,333.0,4.2,16.0,569.0,667.96,525.45
2017,2,15,13,45,433.0,288.0,4.2,16.0,592.5,732.49,576.85
2017,2,15,14,0,539.0,243.0,4.2,16.0,616.0,784.58,618.51
2017,2,15,14,15,748.5,162.0,4.15,16.0,660.0,893.3,700.25
2017,2,15,14,30,958.0,81.0,4.1,16.0,704.0,974.22,757.7
2017,2,15,14,45,945.0,80.5,4.05,16.0,669.5,952.2,742.6
2017,2,15,15,0,932.0,80.0,4.0,16.0,635.0,926.74,725.94
2017,2,15,15,15,917.5,78.0,3.9,15.5,593.5,894.93,705.83
2017,2,15,15,30,903.0,76.0,3.8,15.0,552.0,860.17,683.5
2017,2,15,15,45,883.0,73.0,3.7,15.0,505.0,817.02,653.55
2017,2,15,16,0,863.0,70.0,3.6,15.0,458.0,778.38,626.67
2017,2,15,16,15,833.0,66.5,3.15,14.0,406.0,722.94,587.32
2017,2,15,16,30,803.0,63.0,2.7,13.0,354.0,666.74,546.46
2017,2,15,16,45,760.0,58.0,2.3,12.5,299.5,599.62,495.06
2017,2,15,17,0,717.0,53.0,1.9,12.0,245.0,533.71,440.96
2017,2,15,17,15,645.0,46.5,1.8,11.0,190.0,450.85,372.9
2017,2,15,17,30,573.0,40.0,1.7,10.0,135.0,372.9,305.4
2017,2,15,17,45,442.5,30.0,1.65,9.5,86.5,268.96,212.2
2017,2,15,18,0,312.0,20.0,1.6,9.0,38.0,175.61,68.79
2017,2,15,18,15,156.0,10.0,1.65,8.5,19.0,68.04,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,10.0,1.05,5.5,18.5,9.53,0.0
2017,2,16,7,30,310.0,20.0,1.2,6.0,37.0,16.17,0.88
2017,2,16,7,45,445.5,29.5,1.4,7.0,86.0,24.95,16.18
2017,2,16,8,0,581.0,39.0,1.6,8.0,135.0,31.97,23.21
2017,2,16,8,15,652.5,45.5,1.65,8.5,190.0,62.38,32.18
2017,2,16,8,30,724.0,52.0,1.7,9.0,245.0,118.28,65.5
2017,2,16,8,45,768.5,56.5,1.8,10.0,300.0,176.45,111.56
2017,2,16,9,0,813.0,61.0,1.9,11.0,355.0,239.44,166.36
2017,2,16,9,15,842.0,64.0,1.95,12.0,407.5,301.08,221.87
2017,2,16,9,30,871.0,67.0,2.0,13.0,460.0,366.56,279.78
2017,2,16,9,45,890.5,70.0,2.15,14.0,507.0,428.16,333.38
2017,2,16,10,0,910.0,73.0,2.3,15.0,554.0,490.22,385.49
2017,2,16,10,15,924.0,75.0,2.25,15.0,595.0,548.65,433.9
2017,2,16,10,30,938.0,77.0,2.2,15.0,636.0,606.32,480.08
2017,2,16,10,45,947.5,78.5,2.2,15.5,670.0,659.71,520.88
2017,2,16,11,0,957.0,80.0,2.2,16.0,704.0,711.36,559.07
2017,2,16,11,15,963.5,81.5,2.2,16.0,730.0,758.92,593.15
2017,2,16,11,30,970.0,83.0,2.2,16.0,756.0,804.0,623.96
2017,2,16,11,45,971.0,85.0,2.25,16.5,773.0,842.66,649.21
2017,2,16,12,0,972.0,87.0,2.3,17.0,790.0,878.06,672.04
2017,2,16,12,15,974.0,87.0,2.3,17.0,798.5,908.73,692.36
2017,2,16,12,30,976.0,87.0,2.3,17.0,807.0,935.88,710.31
2017,2,16,12,45,973.5,88.0,2.35,17.5,806.5,956.54,723.07
2017,2,16,13,0,971.0,89.0,2.4,18.0,806.0,973.31,733.34
2017,2,16,13,15,968.0,88.5,2.45,18.0,796.5,984.01,741.1
2017,2,16,13,30,965.0,88.0,2.5,18.0,787.0,990.71,746.41
2017,2,16,13,45,957.5,88.5,2.55,18.0,768.5,990.41,747.23
2017,2,16,14,0,950.0,89.0,2.6,18.0,750.0,986.13,745.63
2017,2,16,14,15,942.0,88.0,2.55,18.0,723.5,975.77,739.15
2017,2,16,14,30,934.0,87.0,2.5,18.0,697.0,961.6,730.31
2017,2,16,14,45,916.0,87.5,2.5,18.0,661.5,936.54,714.68
2017,2,16,15,0,898.0,88.0,2.5,18.0,626.0,908.29,696.98
2017,2,16,15,15,882.0,86.0,2.45,18.0,585.0,875.86,675.93
2017,2,16,15,30,866.0,84.0,2.4,18.0,544.0,847.86,657.96
2017,2,16,15,45,839.5,81.5,2.35,18.0,496.0,800.74,626.25
2017,2,16,16,0,813.0,79.0,2.3,18.0,448.0,751.95,593.06
2017,2,16,16,15,781.0,75.0,2.0,17.0,397.0,695.93,554.39
2017,2,16,16,30,749.0,71.0,1.7,16.0,346.0,639.42,514.33
2017,2,16,16,45,697.0,66.5,1.45,15.5,291.5,572.69,463.96
2017,2,16,17,0,645.0,62.0,1.2,15.0,237.0,504.68,409.79
2017,2,16,17,15,571.5,54.0,1.2,14.0,183.5,422.53,344.25
2017,2,16,17,30,498.0,46.0,1.2,13.0,130.0,345.9,279.67
2017,2,16,17,45,367.5,34.0,1.3,12.0,83.5,243.58,190.84
2017,2,16,18,0,237.0,22.0,1.4,11.0,37.0,146.85,67.01
2017,2,16,18,15,118.5,11.0,1.45,11.0,18.5,55.06,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,11.44,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,18.98,3.84
2017,2,17,7,45,265.0,40.0,3.9,10.0,76.5,31.07,21.31
2017,2,17,8,0,384.0,56.0,4.1,11.0,120.0,42.67,32.41
2017,2,17,8,15,460.5,67.0,4.2,11.5,171.5,72.19,44.59
2017,2,17,8,30,537.0,78.0,4.3,12.0,223.0,121.11,75.13
2017,2,17,8,45,591.5,85.0,4.4,13.0,275.5,172.15,114.91
2017,2,17,9,0,646.0,92.0,4.5,14.0,328.0,229.55,163.67
2017,2,17,9,15,681.0,97.5,4.7,15.0,378.0,285.98,213.65
2017,2,17,9,30,716.0,103.0,4.9,16.0,428.0,345.68,266.1
2017,2,17,9,45,743.0,106.5,5.15,17.0,474.5,403.22,316.06
2017,2,17,10,0,770.0,110.0,5.4,18.0,521.0,462.41,366.02
2017,2,17,10,15,788.0,113.5,5.45,18.5,561.0,519.09,413.06
2017,2,17,10,30,806.0,117.0,5.5,19.0,601.0,574.69,457.94
2017,2,17,10,45,819.5,119.5,5.6,19.5,634.5,626.31,498.71
2017,2,17,11,0,833.0,122.0,5.7,20.0,668.0,676.94,537.75
2017,2,17,11,15,842.0,123.5,5.7,20.0,693.5,722.15,572.64
2017,2,17,11,30,851.0,125.0,5.7,20.0,719.0,765.45,604.74
2017,2,17,11,45,863.0,122.5,5.7,20.5,738.0,804.77,631.64
2017,2,17,12,0,875.0,120.0,5.7,21.0,757.0,841.81,656.64
2017,2,17,12,15,877.5,120.5,5.65,21.0,765.5,871.61,677.34
2017,2,17,12,30,880.0,121.0,5.6,21.0,774.0,898.25,695.78
2017,2,17,12,45,879.5,121.5,5.55,21.5,774.0,918.95,708.61
2017,2,17,13,0,879.0,122.0,5.5,22.0,774.0,936.14,719.01
2017,2,17,13,15,876.0,121.5,5.45,22.0,765.0,946.35,726.03
2017,2,17,13,30,873.0,121.0,5.4,22.0,756.0,952.86,730.62
2017,2,17,13,45,868.5,119.0,5.35,22.0,738.5,952.57,730.63
2017,2,17,14,0,864.0,117.0,5.3,22.0,721.0,948.57,728.25
2017,2,17,14,15,691.5,175.5,5.15,22.0,648.5,859.1,664.85
2017,2,17,14,30,519.0,234.0,5.0,22.0,576.0,757.46,589.37
2017,2,17,14,45,675.0,170.0,4.9,22.0,591.0,828.32,644.63
2017,2,17,15,0,831.0,106.0,4.8,22.0,606.0,879.69,681.74
2017,2,17,15,15,814.0,103.0,4.55,21.5,566.0,846.34,658.86
2017,2,17,15,30,797.0,100.0,4.3,21.0,526.0,810.41,634.75
2017,2,17,15,45,777.0,95.0,4.1,21.0,481.0,767.37,604.65
2017,2,17,16,0,757.0,90.0,3.9,21.0,436.0,722.47,572.93
2017,2,17,16,15,724.5,85.5,3.45,20.0,386.5,671.41,537.35
2017,2,17,16,30,692.0,81.0,3.0,19.0,337.0,616.16,497.7
2017,2,17,16,45,649.5,73.5,2.55,18.5,285.0,550.65,446.94
2017,2,17,17,0,607.0,66.0,2.1,18.0,233.0,486.69,395.43
2017,2,17,17,15,534.0,57.5,2.1,17.0,180.5,405.72,330.31
2017,2,17,17,30,461.0,49.0,2.1,16.0,128.0,330.24,266.48
2017,2,17,17,45,342.5,36.0,2.1,15.5,83.0,234.15,182.54
2017,2,17,18,0,224.0,23.0,2.1,15.0,38.0,143.52,72.71
2017,2,17,18,15,112.0,11.5,2.2,15.0,19.0,53.2,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,10.48,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,17.75,4.51
2017,2,18,7,45,389.5,33.0,3.7,14.0,86.0,25.69,16.42
2017,2,18,8,0,522.0,44.0,3.8,15.0,133.0,33.24,23.64
2017,2,18,8,15,594.0,51.0,3.7,15.5,186.5,64.05,33.2
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,120.11,67.55
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,175.4,110.46
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,236.28,162.17
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,296.13,215.42
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,358.45,270.3
2017,2,18,9,45,849.0,75.0,3.7,20.0,498.0,418.59,321.85
2017,2,18,10,0,872.0,77.0,3.8,21.0,545.0,480.39,372.93
2017,2,18,10,15,887.0,79.5,3.9,21.5,585.5,538.0,419.9
2017,2,18,10,30,902.0,82.0,4.0,22.0,626.0,595.06,464.95
2017,2,18,10,45,912.0,83.5,4.15,23.0,659.5,647.21,504.19
2017,2,18,11,0,922.0,85.0,4.3,24.0,693.0,697.74,541.01
2017,2,18,11,15,929.0,86.0,4.35,24.5,719.0,743.8,573.32
2017,2,18,11,30,936.0,87.0,4.4,25.0,745.0,787.5,602.47
2017,2,18,11,45,938.5,89.0,4.45,25.5,762.0,826.19,627.8
2017,2,18,12,0,941.0,91.0,4.5,26.0,779.0,861.83,650.77
2017,2,18,12,15,943.0,91.5,4.5,26.0,788.0,892.23,671.21
2017,2,18,12,30,945.0,92.0,4.5,26.0,797.0,919.22,689.3
2017,2,18,12,45,943.5,92.5,4.5,26.0,796.5,939.61,702.93
2017,2,18,13,0,942.0,93.0,4.5,26.0,796.0,956.24,714.16
2017,2,18,13,15,939.5,92.5,4.4,26.0,787.0,967.03,721.08
2017,2,18,13,30,937.0,92.0,4.3,26.0,778.0,973.94,725.53
2017,2,18,13,45,929.5,92.5,4.2,26.5,759.5,973.47,723.75
2017,2,18,14,0,922.0,93.0,4.1,27.0,741.0,969.13,719.59
2017,2,18,14,15,796.5,138.5,3.85,26.5,684.5,910.87,681.16
2017,2,18,14,30,671.0,184.0,3.6,26.0,628.0,847.71,639.31
2017,2,18,14,45,776.0,136.0,3.35,26.0,625.0,882.64,663.54
2017,2,18,15,0,881.0,88.0,3.1,26.0,622.0,897.0,672.85
2017,2,18,15,15,865.5,85.5,2.7,25.5,581.5,864.57,650.72
2017,2,18,15,30,850.0,83.0,2.3,25.0,541.0,836.63,631.79
2017,2,18,15,45,666.5,118.5,1.95,24.5,459.0,710.57,544.62
2017,2,18,16,0,483.0,154.0,1.6,24.0,377.0,581.62,451.18
2017,2,18,16,15,612.5,112.0,1.55,23.0,362.0,619.67,484.72
2017,2,18,16,30,742.0,70.0,1.5,22.0,347.0,635.92,499.4
2017,2,18,16,45,698.5,64.5,1.5,21.5,294.0,569.86,452.14
2017,2,18,17,0,655.0,59.0,1.5,21.0,241.0,509.16,406.08
2017,2,18,17,15,585.0,52.0,1.5,20.0,187.5,429.57,343.71
2017,2,18,17,30,515.0,45.0,1.5,19.0,134.0,355.2,282.18
2017,2,18,17,45,396.0,33.5,1.55,18.5,87.5,257.65,198.68
2017,2,18,18,0,277.0,22.0,1.6,18.0,41.0,166.64,91.49
2017,2,18,18,15,138.5,11.0,1.65,17.5,20.5,62.87,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,3.6,17.0,10.5,10.01,0.0
2017,2,19,7,30,0.0,21.0,3.8,17.0,21.0,19.34,6.44
2017,2,19,7,45,23.5,43.5,4.0,17.5,47.5,37.9,26.58
2017,2,19,8,0,47.0,66.0,4.2,18.0,74.0,56.13,43.21
2017,2,19,8,15,64.0,89.5,4.15,18.0,104.5,79.23,59.15
2017,2,19,8,30,81.0,113.0,4.1,18.0,135.0,106.78,80.61
2017,2,19,8,45,95.0,135.5,4.1,18.5,166.5,134.44,102.67
2017,2,19,9,0,109.0,158.0,4.1,19.0,198.0,165.6,127.89
2017,2,19,9,15,75.0,173.0,4.3,19.5,202.5,178.37,139.56
2017,2,19,9,30,41.0,188.0,4.5,20.0,207.0,186.33,146.58
2017,2,19,9,45,52.5,211.5,4.75,20.5,238.5,216.45,170.29
2017,2,19,10,0,64.0,235.0,5.0,21.0,270.0,248.13,195.04
2017,2,19,10,15,41.0,229.5,5.05,21.0,252.5,236.5,185.58
2017,2,19,10,30,18.0,224.0,5.1,21.0,235.0,219.41,171.59
2017,2,19,10,45,187.0,258.5,5.2,21.5,382.0,365.22,287.76
2017,2,19,11,0,356.0,293.0,5.3,22.0,529.0,526.32,412.25
2017,2,19,11,15,364.0,300.0,5.35,22.0,549.5,557.55,435.68
2017,2,19,11,30,372.0,307.0,5.4,22.0,570.0,588.38,459.01
2017,2,19,11,45,187.0,234.5,5.5,22.5,367.0,387.58,304.08
2017,2,19,12,0,2.0,162.0,5.6,23.0,164.0,154.04,117.37
2017,2,19,12,15,2.5,164.0,5.65,23.0,166.0,156.61,119.57
2017,2,19,12,30,3.0,166.0,5.7,23.0,168.0,159.21,121.6
2017,2,19,12,45,42.0,262.5,5.8,23.5,294.5,298.3,230.97
2017,2,19,13,0,81.0,359.0,5.9,24.0,421.0,438.5,337.82
2017,2,19,13,15,63.5,341.0,5.8,24.0,389.0,406.33,312.78
2017,2,19,13,30,46.0,323.0,5.7,24.0,357.0,373.28,287.38
2017,2,19,13,45,56.0,324.5,5.65,24.0,365.0,386.75,298.25
2017,2,19,14,0,66.0,326.0,5.6,24.0,373.0,400.31,309.13
2017,2,19,14,15,312.5,275.0,5.5,23.5,484.5,601.43,469.36
2017,2,19,14,30,559.0,224.0,5.4,23.0,596.0,785.21,610.99
2017,2,19,14,45,425.5,249.5,5.3,23.0,525.0,687.74,536.24
2017,2,19,15,0,292.0,275.0,5.2,23.0,454.0,580.56,454.37
2017,2,19,15,15,202.5,261.5,5.05,23.0,381.5,469.85,369.87
2017,2,19,15,30,113.0,248.0,4.9,23.0,309.0,363.06,286.38
2017,2,19,15,45,221.0,217.5,4.8,23.0,324.5,428.66,341.32
2017,2,19,16,0,329.0,187.0,4.7,23.0,340.0,486.49,388.98
2017,2,19,16,15,308.0,169.5,4.35,22.5,300.0,440.73,354.02
2017,2,19,16,30,287.0,152.0,4.0,22.0,260.0,395.42,319.32
2017,2,19,16,45,259.0,132.0,3.65,21.5,218.5,342.88,278.03
2017,2,19,17,0,231.0,112.0,3.3,21.0,177.0,291.89,236.89
2017,2,19,17,15,192.0,91.0,3.0,20.5,137.0,234.93,189.66
2017,2,19,17,30,153.0,70.0,2.7,20.0,97.0,181.13,143.84
2017,2,19,17,45,91.5,48.0,2.45,20.0,62.5,109.84,82.87
2017,2,19,18,0,30.0,26.0,2.2,20.0,28.0,49.31,25.29
2017,2,19,18,15,15.0,13.0,2.15,20.0,14.0,18.08,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.25,13.0,3.5,3.34,0.0
2017,2,20,7,30,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2017,2,20,7,45,0.0,15.0,3.4,13.0,15.0,13.9,6.42
2017,2,20,8,0,0.0,23.0,3.5,13.0,23.0,21.32,13.34
2017,2,20,8,15,0.0,32.5,3.4,13.0,32.5,30.16,20.29
2017,2,20,8,30,0.0,42.0,3.3,13.0,42.0,39.0,27.98
2017,2,20,8,45,0.0,51.5,3.25,13.0,51.5,47.86,35.56
2017,2,20,9,0,0.0,61.0,3.2,13.0,61.0,56.72,43.05
2017,2,20,9,15,0.0,76.5,3.0,13.5,76.5,71.21,55.11
2017,2,20,9,30,0.0,92.0,2.8,14.0,92.0,85.54,66.86
2017,2,20,9,45,0.0,120.5,2.65,14.5,120.5,111.87,88.41
2017,2,20,10,0,0.0,149.0,2.5,15.0,149.0,138.41,109.75
2017,2,20,10,15,0.0,144.5,2.5,15.5,144.5,134.56,106.05
2017,2,20,10,30,0.0,140.0,2.5,16.0,140.0,130.59,102.36
2017,2,20,10,45,7.5,188.0,2.55,16.5,193.0,180.52,142.38
2017,2,20,11,0,15.0,236.0,2.6,17.0,246.0,231.77,182.63
2017,2,20,11,15,16.0,244.5,2.8,17.5,255.5,241.85,189.95
2017,2,20,11,30,17.0,253.0,3.0,18.0,265.0,252.02,197.44
2017,2,20,11,45,36.5,294.0,3.2,19.0,321.0,315.87,246.6
2017,2,20,12,0,56.0,335.0,3.4,20.0,377.0,376.48,292.17
2017,2,20,12,15,65.5,346.0,3.45,20.0,395.5,399.58,309.65
2017,2,20,12,30,75.0,357.0,3.5,20.0,414.0,423.22,327.66
2017,2,20,12,45,233.0,348.0,3.55,20.5,524.5,568.78,440.08
2017,2,20,13,0,391.0,339.0,3.6,21.0,635.0,720.82,552.57
2017,2,20,13,15,453.0,308.0,3.6,21.0,646.5,763.87,584.33
2017,2,20,13,30,515.0,277.0,3.6,21.0,658.0,796.14,609.27
2017,2,20,13,45,400.5,307.0,3.6,21.0,599.5,715.09,549.21
2017,2,20,14,0,286.0,337.0,3.6,21.0,541.0,645.23,496.48
2017,2,20,14,15,487.5,258.0,3.5,21.0,591.0,759.42,585.44
2017,2,20,14,30,689.0,179.0,3.4,21.0,641.0,861.79,661.43
2017,2,20,14,45,806.5,130.5,3.35,21.0,644.5,902.28,689.73
2017,2,20,15,0,924.0,82.0,3.3,21.0,648.0,932.01,711.06
2017,2,20,15,15,908.5,79.5,3.1,21.0,606.5,898.5,687.9
2017,2,20,15,30,893.0,77.0,2.9,21.0,565.0,862.09,663.22
2017,2,20,15,45,869.5,75.0,2.7,21.0,517.0,817.09,632.38
2017,2,20,16,0,846.0,73.0,2.5,21.0,469.0,776.94,604.79
2017,2,20,16,15,816.0,69.5,2.1,20.0,417.0,721.5,566.64
2017,2,20,16,30,786.0,66.0,1.7,19.0,365.0,665.37,527.06
2017,2,20,16,45,739.0,62.0,1.3,18.5,309.5,596.75,476.01
2017,2,20,17,0,692.0,58.0,0.9,18.0,254.0,529.68,422.73
2017,2,20,17,15,622.5,51.0,0.9,17.0,199.0,447.9,359.47
2017,2,20,17,30,553.0,44.0,0.9,16.0,144.0,375.75,300.06
2017,2,20,17,45,426.5,34.0,0.9,15.5,95.0,273.95,213.55
2017,2,20,18,0,300.0,24.0,0.9,15.0,46.0,181.42,113.07
2017,2,20,18,15,150.0,12.0,0.9,14.5,23.0,68.49,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.0,5.1,9.5,27.5,10.48,0.0
2017,2,21,7,30,429.0,22.0,5.1,10.0,55.0,18.96,8.22
2017,2,21,7,45,548.5,30.0,5.2,11.0,107.5,24.74,16.03
2017,2,21,8,0,668.0,38.0,5.3,12.0,160.0,30.36,21.47
2017,2,21,8,15,731.0,43.0,5.2,13.0,217.0,69.09,32.59
2017,2,21,8,30,794.0,48.0,5.1,14.0,274.0,128.5,69.32
2017,2,21,8,45,834.0,51.0,5.05,15.0,331.0,192.22,120.73
2017,2,21,9,0,874.0,54.0,5.0,16.0,388.0,257.17,177.68
2017,2,21,9,15,899.5,56.5,5.0,16.5,441.0,321.11,235.92
2017,2,21,9,30,925.0,59.0,5.0,17.0,494.0,386.72,294.96
2017,2,21,9,45,942.5,61.0,5.05,18.0,542.0,449.93,350.17
2017,2,21,10,0,960.0,63.0,5.1,19.0,590.0,513.25,403.5
2017,2,21,10,15,972.0,64.5,5.2,19.5,632.0,573.03,453.15
2017,2,21,10,30,984.0,66.0,5.3,20.0,674.0,631.72,500.39
2017,2,21,10,45,992.0,67.5,5.4,20.5,708.0,686.57,543.32
2017,2,21,11,0,1000.0,69.0,5.5,21.0,742.0,739.4,583.54
2017,2,21,11,15,1006.0,70.0,5.45,21.5,768.5,788.01,616.74
2017,2,21,11,30,1012.0,71.0,5.4,22.0,795.0,833.93,647.51
2017,2,21,11,45,1012.5,73.5,5.4,22.5,812.5,874.25,674.15
2017,2,21,12,0,1013.0,76.0,5.4,23.0,830.0,911.1,698.13
2017,2,21,12,15,1014.5,76.5,5.35,23.0,838.5,943.03,719.61
2017,2,21,12,30,1016.0,77.0,5.3,23.0,847.0,971.24,738.48
2017,2,21,12,45,1015.0,77.0,5.3,23.0,846.5,992.84,753.16
2017,2,21,13,0,1014.0,77.0,5.3,23.0,846.0,1010.4,765.21
2017,2,21,13,15,1012.0,77.0,5.2,23.0,837.0,1022.92,773.18
2017,2,21,13,30,1010.0,77.0,5.1,23.0,828.0,1031.28,778.44
2017,2,21,13,45,1004.5,76.5,5.1,23.5,809.5,1031.6,777.66
2017,2,21,14,0,999.0,76.0,5.1,24.0,791.0,1027.73,774.26
2017,2,21,14,15,992.5,75.0,4.95,24.0,764.5,1018.19,767.53
2017,2,21,14,30,986.0,74.0,4.8,24.0,738.0,1004.61,758.25
2017,2,21,14,45,975.5,73.5,4.7,24.0,703.0,984.05,744.79
2017,2,21,15,0,965.0,73.0,4.6,24.0,668.0,959.83,728.98
2017,2,21,15,15,951.5,71.0,4.25,23.5,626.5,927.67,707.88
2017,2,21,15,30,938.0,69.0,3.9,23.0,585.0,892.37,684.83
2017,2,21,15,45,918.5,67.0,3.55,22.5,537.0,849.23,656.08
2017,2,21,16,0,899.0,65.0,3.2,22.0,489.0,803.88,625.45
2017,2,21,16,15,872.5,62.0,2.8,21.0,436.0,750.04,589.06
2017,2,21,16,30,846.0,59.0,2.4,20.0,383.0,695.22,551.05
