Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,5.56,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,6.49,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,47.88,35.41
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,89.3,70.3
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,85.25,66.5
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,81.08,62.69
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,110.86,87.27
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,140.77,111.66
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,144.25,114.25
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,147.74,116.9
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,109.32,85.27
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,70.91,53.51
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,69.52,52.23
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,68.13,50.93
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,88.29,67.5
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,108.67,84.15
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,127.28,99.34
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,146.09,114.65
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,134.18,104.97
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,122.22,95.27
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,120.35,93.84
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,118.47,92.4
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,99.71,77.13
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,81.16,61.96
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,90.56,69.88
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,100.23,78.02
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,98.84,77.04
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,97.48,76.13
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,66.57,50.54
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,36.25,25.14
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,21.35,12.61
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.7,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.85,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.46,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,16.4,5.03
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,32.51,22.54
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,40.32,30.14
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,50.73,39.71
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,97.36,55.96
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,151.48,94.22
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,117.45,80.5
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,45.54,32.77
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,83.69,64.49
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,121.2,95.1
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,134.79,105.62
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,148.48,116.14
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,202.17,158.61
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,257.77,201.78
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,226.74,176.62
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,194.24,150.44
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,179.1,138.38
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,163.69,126.07
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,237.98,184.23
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,314.29,242.56
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,283.64,218.7
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,252.4,194.56
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,260.56,200.56
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,268.77,206.52
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,370.38,285.0
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,465.42,356.7
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,567.72,434.37
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,670.45,510.41
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,579.66,443.15
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,502.56,385.41
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,498.93,384.3
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,494.16,382.08
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,320.19,250.17
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,156.76,120.85
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,466.94,373.84
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,714.71,562.91
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,405.92,326.51
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,88.83,67.57
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,292.22,238.75
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,462.75,373.23
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,385.27,311.08
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,313.41,252.45
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,225.35,178.46
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,140.4,105.2
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,66.07,11.53
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,17.15,6.19
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,34.01,23.38
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,41.43,30.48
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,52.81,34.87
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,70.11,43.48
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,60.46,45.0
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,39.94,27.73
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,19.49,10.57
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,179.65,133.4
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,391.78,299.86
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,374.29,291.42
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,315.86,245.77
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,281.05,218.4
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,238.1,184.01
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,183.79,140.8
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,128.01,96.31
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,325.24,252.15
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,527.02,406.03
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,584.96,449.24
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,654.12,500.33
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,664.83,507.42
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,673.88,513.45
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,684.22,521.48
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,693.43,528.74
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,656.12,499.6
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,603.91,459.74
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,807.77,617.65
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,982.92,742.36
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,971.17,734.95
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,955.83,726.07
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,890.16,680.67
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,818.02,630.11
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,671.79,520.61
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,511.96,398.39
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,647.16,507.1
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,743.69,581.65
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,688.38,542.01
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,632.83,502.27
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,560.37,447.76
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,490.58,393.84
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,412.18,331.56
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,337.15,269.83
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,240.13,188.68
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,156.29,116.49
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,69.57,18.28
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,7.63,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,26.51,13.66
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,45.28,32.96
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,60.89,47.22
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,80.05,58.73
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,109.79,72.73
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,152.28,101.66
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,200.08,142.69
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,245.0,182.05
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,290.03,220.99
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,332.21,256.83
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,378.47,294.86
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,424.12,331.59
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,232.52,183.35
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,14.88,6.52
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,15.35,6.88
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,15.82,7.21
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,63.42,45.65
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,111.28,83.83
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,112.29,84.51
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,113.3,85.25
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,394.83,309.14
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,690.09,529.51
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,624.16,478.14
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,564.39,432.04
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,549.32,420.92
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,520.35,399.52
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,594.91,457.37
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,669.61,514.17
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,673.83,519.36
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,676.11,523.56
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,656.65,510.53
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,635.52,496.36
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,532.81,419.57
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,447.24,354.0
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,437.2,348.34
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,424.88,340.58
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,384.13,309.51
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,344.13,278.77
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,416.56,340.84
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,473.03,387.8
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,394.99,324.02
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,322.4,263.19
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,238.59,191.54
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,164.07,125.62
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,80.08,28.62
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,11.44,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,24.35,13.23
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,38.6,28.11
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,42.95,32.6
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,52.64,39.42
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,67.53,52.18
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,82.56,64.84
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,119.42,94.96
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,158.0,126.03
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,185.42,147.61
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,216.12,171.66
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,250.36,198.24
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,286.45,225.97
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,309.31,242.98
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,332.27,259.86
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,388.48,302.54
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,452.79,350.45
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,623.07,482.42
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,807.61,616.53
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,836.56,633.48
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,864.25,650.87
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,892.27,669.72
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,917.37,686.63
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,794.66,597.6
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,643.43,484.23
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,650.93,491.14
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,657.45,496.39
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,642.42,485.2
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,626.22,473.34
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,430.09,329.46
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,212.45,162.36
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,216.01,165.64
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,219.72,168.54
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,317.55,246.62
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,417.99,324.98
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,408.32,318.91
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,396.78,311.84
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,359.5,284.32
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,322.48,256.61
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,283.09,226.54
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,243.96,195.95
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,289.93,234.51
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,321.98,258.97
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,236.86,187.32
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,161.54,122.26
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,72.74,29.43
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,18.1,8.52
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,31.57,21.54
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,47.54,35.93
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,63.45,47.63
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,81.03,62.25
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,98.82,76.74
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,121.46,94.76
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,144.86,113.15
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,190.65,148.95
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,242.64,189.67
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,168.82,131.03
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,86.7,64.86
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,154.78,119.25
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,223.95,173.4
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,300.88,232.71
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,379.96,292.48
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,437.85,336.28
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,505.22,386.55
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,510.81,389.09
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,515.08,390.86
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,506.54,384.22
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,505.1,382.82
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,496.51,376.25
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,487.08,369.14
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,479.53,363.59
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,471.46,357.71
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,524.85,398.14
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,565.06,428.52
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,610.65,464.91
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,668.3,509.44
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,668.07,510.71
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,665.15,510.44
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,626.1,483.45
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,586.34,455.83
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,531.99,416.07
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,478.39,376.4
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,458.85,364.19
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,436.02,348.9
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,385.59,310.06
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,336.09,271.16
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,282.26,228.33
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,230.68,185.78
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,170.04,134.14
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,113.99,85.33
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,55.53,23.89
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,12.39,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,27.39,16.31
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,43.22,31.66
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,59.16,46.09
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,80.71,58.47
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,117.51,81.36
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,158.48,111.41
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,206.04,141.73
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,280.03,195.46
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,341.42,247.12
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,402.11,297.58
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,461.35,345.22
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,521.67,392.22
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,577.88,435.32
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,633.52,476.88
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,683.49,513.06
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,732.67,547.63
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,777.13,577.42
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,819.31,605.54
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,804.19,593.36
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,765.12,562.08
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,857.97,630.13
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,940.77,683.6
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,883.08,645.96
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,800.03,586.12
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,770.96,566.94
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,749.58,552.05
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,453.4,343.36
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,130.04,96.67
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,444.08,342.72
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,733.52,552.32
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,589.15,446.25
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,419.89,320.78
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,417.99,322.24
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,428.45,332.05
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,521.87,407.41
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,603.78,472.3
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,450.87,356.25
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,311.19,247.02
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,273.73,218.84
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,236.68,189.9
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,195.06,156.46
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,154.36,122.83
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,105.03,81.3
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,65.23,47.04
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,30.01,11.73
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,14.37,6.13
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,24.12,15.42
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,36.69,26.8
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,49.27,36.14
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,62.1,46.99
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,74.87,57.61
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,102.65,80.38
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,130.64,102.89
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,125.28,98.13
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,119.45,93.07
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,106.0,81.68
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,92.26,70.15
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,53.55,38.43
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,14.89,6.62
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,81.5,60.92
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,148.4,114.18
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,209.85,162.56
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,272.71,211.26
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,279.3,216.0
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,285.87,220.9
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,256.22,197.89
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,226.18,174.55
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,239.42,184.56
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,252.8,194.54
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,216.59,166.84
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,180.28,138.84
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,241.71,187.25
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,304.84,236.14
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,255.99,198.78
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,207.28,161.22
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,140.99,108.91
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,76.45,57.01
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,121.72,93.97
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,169.37,132.51
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,141.52,110.38
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,113.81,88.25
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,78.71,59.9
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,45.54,32.63
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,39.01,27.28
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,32.49,21.86
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,26.44,16.81
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,20.39,11.67
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,14.36,6.42
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,8.33,1.17
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,4.16,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,14.26,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,32.06,21.64
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,47.69,37.12
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,57.34,46.5
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,79.37,55.77
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,62.6,40.02
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,17.62,9.8
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,31.57,21.9
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,45.55,33.84
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,73.56,57.74
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,101.26,81.06
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,111.97,89.65
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,122.74,98.22
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,106.23,84.17
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,89.56,70.05
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,112.46,88.85
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,135.49,107.53
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,140.25,111.27
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,145.06,115.1
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,165.34,131.4
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,185.94,147.82
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,187.3,148.82
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,188.65,149.88
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,175.1,138.6
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,161.41,127.27
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,194.11,153.8
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,227.34,180.51
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,254.66,202.41
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,282.49,224.63
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,282.25,224.57
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,282.03,224.64
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,282.2,225.2
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,282.38,225.81
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,224.42,179.56
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,167.23,133.36
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,192.85,155.13
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,219.06,177.06
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,268.08,219.18
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,313.61,257.76
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,273.16,224.87
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,223.93,184.74
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,183.63,151.53
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,144.26,118.16
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,102.38,81.66
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,61.51,45.71
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,28.51,13.34
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,8.1,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,15.01,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,34.3,23.77
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,53.51,42.26
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,67.84,55.71
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,90.72,66.03
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,81.21,57.27
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,45.53,33.77
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,51.13,38.4
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,56.74,42.95
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,126.97,101.75
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,197.44,159.57
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,224.06,180.56
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,251.74,202.32
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,346.02,277.92
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,449.05,359.14
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,496.8,396.09
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,551.39,438.09
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,603.03,477.48
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,657.23,518.38
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,783.5,617.99
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,910.82,712.15
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,940.71,732.55
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,967.41,751.21
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,990.51,766.26
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,1002.01,773.2
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,1012.07,780.13
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,1027.22,790.77
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,1021.0,785.04
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,1019.72,783.07
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,905.43,702.32
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,771.47,600.04
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,879.13,685.66
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,963.97,746.07
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,930.76,722.2
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,894.62,697.07
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,852.88,668.28
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,808.7,637.95
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,753.85,599.61
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,698.11,560.01
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,634.37,513.69
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,574.76,468.03
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,497.73,407.28
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,424.57,347.07
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,336.75,272.52
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,257.48,202.07
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,149.63,93.72
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,40.41,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,9.05,0.0
