Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,362.44,269.73
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,424.59,323.77
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,487.65,376.98
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,550.3,427.38
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,610.32,474.0
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,666.04,516.38
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,720.43,556.37
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,771.8,591.04
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,821.14,622.21
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,865.34,651.21
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,906.83,677.93
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,943.18,699.76
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,976.31,719.14
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,1003.73,736.31
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,1027.54,751.15
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,1046.19,761.11
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,1061.0,768.61
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,1068.89,773.25
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,1072.77,775.48
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,1070.1,772.11
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,1063.45,766.37
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,1050.34,758.21
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,1033.42,747.77
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,1008.67,732.4
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,980.62,715.02
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,946.24,694.2
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,909.02,671.43
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,871.43,647.34
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,824.34,616.68
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,770.15,581.4
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,715.03,544.93
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,650.8,501.54
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,590.36,458.59
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,517.44,405.32
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,447.74,352.19
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,363.64,285.53
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,286.97,222.01
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,193.62,143.89
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,110.59,55.42
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,39.62,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,26.61,15.9
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,39.16,28.39
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,47.94,36.64
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,57.2,45.0
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,84.43,59.28
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,133.29,92.41
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,174.57,122.95
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,223.69,162.69
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,274.63,204.47
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,329.41,249.34
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,361.4,277.9
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,379.37,293.35
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,455.37,352.53
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,548.15,424.42
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,621.33,481.22
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,704.02,544.42
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,680.71,521.28
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,631.32,478.15
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,686.78,519.85
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,749.74,566.08
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,777.64,585.26
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,804.66,603.83
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,905.75,679.52
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,996.4,740.38
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,1013.59,749.66
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,1027.2,756.97
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,1034.15,760.76
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,1037.35,762.18
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,1035.28,758.66
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,1029.45,752.82
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,1016.47,743.56
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,1009.06,738.28
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,983.33,721.47
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,954.52,702.8
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,920.01,681.72
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,882.87,658.78
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,841.21,631.33
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,797.3,602.18
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,746.53,568.17
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,691.29,530.5
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,631.06,487.5
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,571.17,442.81
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,498.09,389.23
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,428.38,336.05
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,346.41,271.27
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,271.64,209.65
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,179.99,133.25
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,100.64,52.75
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,35.5,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.28,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,26.15,16.26
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,35.05,25.54
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,41.01,31.35
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,46.67,36.62
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,65.31,39.59
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,120.01,67.97
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,181.7,115.21
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,243.52,168.6
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,304.95,224.11
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,370.03,282.95
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,436.73,342.36
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,500.63,397.93
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,562.25,449.31
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,623.99,499.02
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,681.48,544.54
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,737.54,587.61
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,790.11,625.12
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,840.63,659.92
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,886.23,690.66
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,928.96,718.96
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,962.95,740.75
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,992.87,759.55
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,1021.0,778.22
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,1045.49,794.32
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,1063.82,806.89
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,1078.22,816.89
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,1086.61,822.55
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,1090.93,825.61
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,1088.66,822.68
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,1082.33,817.19
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,1069.47,808.67
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,1052.73,797.68
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,1028.48,781.67
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,1000.82,763.44
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,967.24,742.27
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,930.67,718.96
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,894.96,695.12
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,849.43,664.11
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,795.14,626.89
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,739.72,588.37
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,676.4,542.43
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,613.36,495.22
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,542.35,440.14
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,471.5,383.15
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,388.3,314.16
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,311.88,248.12
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,216.52,165.74
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,132.57,76.3
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,48.32,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.76,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,23.25,14.04
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,32.16,22.95
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,36.59,27.28
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,40.84,31.2
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,66.52,38.21
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,123.43,67.46
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,183.11,111.98
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,246.6,165.36
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,309.65,220.58
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,378.11,279.6
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,441.43,333.26
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,505.24,385.35
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,566.21,433.3
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,626.53,478.83
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,683.57,520.25
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,739.1,559.05
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,790.58,592.6
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,839.8,623.36
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,884.04,651.07
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,925.4,676.55
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,962.86,698.49
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,997.18,718.23
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,1025.14,735.27
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,1049.35,750.02
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,1067.32,760.96
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,1081.26,769.57
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,1089.57,774.87
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,1093.77,777.84
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,1090.37,777.06
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,1082.89,773.98
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,1069.82,766.86
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,1052.85,757.47
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,934.67,683.22
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,800.51,593.22
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,735.38,550.88
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,659.65,499.64
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,671.93,512.02
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,665.39,510.64
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,593.57,460.04
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,524.7,410.76
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,572.58,450.88
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,603.78,476.41
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,533.72,423.59
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,463.85,369.55
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,380.43,302.16
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,304.11,237.85
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,211.68,159.87
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,130.67,76.97
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,47.3,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,9.05,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,15.04,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,26.77,17.01
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,37.32,27.24
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,43.14,32.81
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,48.67,37.84
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,71.24,42.3
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,125.48,71.33
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,182.43,113.96
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,247.3,168.1
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,307.95,220.83
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,371.03,275.25
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,432.54,327.73
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,494.91,379.26
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,554.78,427.27
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,615.3,474.12
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,670.74,516.71
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,724.92,557.29
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,774.7,591.97
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,822.37,623.4
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,865.16,652.13
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,905.25,678.81
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,940.72,701.09
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,973.02,721.13
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,999.68,738.22
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,1022.82,753.0
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,1039.42,762.33
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,1052.23,769.29
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,1059.68,774.39
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,1063.25,777.14
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,1059.41,775.23
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,1051.71,770.99
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,1038.18,762.77
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,1020.97,752.3
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,995.92,737.03
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,975.99,725.29
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,941.33,704.73
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,903.89,682.2
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,858.25,652.48
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,810.77,621.2
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,756.07,585.13
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,703.93,550.3
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,640.44,506.24
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,577.89,460.11
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,505.11,404.74
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,435.58,349.86
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,354.17,283.55
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,279.82,220.61
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,191.17,144.98
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,113.54,68.6
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,40.39,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,9.05,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,15.91,0.0
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,29.51,19.39
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,43.43,32.5
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,52.39,40.76
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,60.92,48.31
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,84.0,54.0
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,133.17,81.19
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,185.89,120.83
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,243.38,168.87
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,300.66,218.46
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,360.65,270.06
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,381.42,293.02
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,374.51,289.74
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,469.55,364.29
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,596.21,463.09
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,649.46,504.33
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,701.9,544.16
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,534.64,414.32
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,320.72,243.65
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,504.28,384.68
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,699.26,527.76
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,666.0,499.74
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,620.6,463.74
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,590.11,440.8
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,548.14,409.46
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,702.81,525.7
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,851.99,634.14
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,844.71,628.07
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,825.65,614.87
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,943.2,702.69
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,1026.47,758.68
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,1022.04,755.43
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,1004.76,744.21
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,979.53,728.17
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,951.13,710.08
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,916.42,688.77
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,879.12,665.57
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,732.28,562.53
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,576.47,445.65
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,641.03,499.98
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,682.05,534.79
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,618.89,488.43
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,556.8,441.53
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,484.64,386.65
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,415.92,332.69
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,335.81,267.15
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,261.16,204.13
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,176.36,132.34
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,103.4,63.08
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,35.87,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,10.96,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,19.06,1.6
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,33.07,22.21
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,47.29,35.46
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,37.18,27.04
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,27.83,18.89
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,43.2,30.61
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,58.59,43.17
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,88.1,67.19
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,117.01,90.32
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,127.83,98.51
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,138.66,106.64
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,187.4,144.63
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,237.75,183.37
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,223.32,171.39
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,207.49,158.39
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,224.94,171.31
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,242.69,184.33
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,292.34,221.64
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,345.68,261.16
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,409.26,308.77
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,475.44,357.72
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,390.11,293.25
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,295.81,221.66
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,277.3,207.81
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,258.48,193.62
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,248.57,185.81
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,238.5,177.92
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,288.81,215.82
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,339.96,253.94
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,398.3,297.44
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,445.97,332.77
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,456.71,341.21
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,467.11,349.54
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,566.75,425.82
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,661.98,497.24
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,636.53,480.8
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,609.42,463.53
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,699.75,535.5
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,767.17,587.81
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,712.46,550.5
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,657.49,512.55
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,587.44,460.78
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,516.04,407.0
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,444.91,353.31
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,377.99,301.0
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,297.89,235.92
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,226.11,175.99
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,142.45,106.23
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,75.73,46.1
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,26.9,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,10.48,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,19.14,3.81
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,37.41,25.67
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,55.81,42.37
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,37.83,27.27
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,21.33,12.97
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,34.81,23.33
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,48.33,34.35
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,66.07,48.65
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,83.64,62.57
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,72.64,53.34
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,61.45,44.05
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,75.95,55.5
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,90.43,66.83
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,101.07,74.89
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,111.75,82.91
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,117.4,87.12
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,123.07,91.36
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,194.14,145.85
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,266.3,199.81
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,408.94,306.16
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,560.68,414.65
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,477.05,353.23
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,393.19,291.52
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,391.41,290.33
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,389.31,288.63
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,383.37,284.28
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,377.08,279.73
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,498.23,368.69
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,633.65,463.81
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,476.75,352.4
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,319.52,237.8
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,422.15,315.4
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,513.8,382.6
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,485.08,362.03
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,456.06,341.84
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,367.92,277.6
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,269.28,204.08
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,407.77,312.37
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,526.24,401.5
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,518.47,398.51
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,505.23,392.1
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,450.73,352.23
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,397.84,312.82
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,340.22,268.96
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,285.2,225.85
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,223.27,175.87
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,166.6,128.97
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,101.82,75.19
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,48.73,28.78
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,18.56,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,4.77,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,9.26,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,23.2,14.0
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,37.17,26.6
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,53.61,41.24
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,69.8,55.44
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,87.39,67.12
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,105.38,81.47
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,65.13,48.3
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,21.36,12.09
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,16.72,8.21
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,12.08,4.33
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,13.94,5.85
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,15.81,7.35
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,25.13,14.91
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,34.47,22.39
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,35.89,23.47
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,37.3,24.56
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,41.99,28.21
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,46.68,31.84
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,55.59,38.86
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,64.5,45.86
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,70.61,50.53
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,76.73,55.18
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,57.99,40.44
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,39.26,25.65
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,61.73,43.44
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,84.32,61.18
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,86.19,62.66
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,88.06,64.17
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,61.21,43.08
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,34.54,21.97
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,45.74,31.01
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,56.93,40.07
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,147.43,111.99
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,241.35,185.09
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,389.53,300.67
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,512.7,394.06
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,461.63,356.37
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,411.31,319.54
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,326.96,256.03
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,257.41,202.4
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,226.6,178.73
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,196.36,155.07
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,164.65,130.09
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,126.76,99.55
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,96.9,74.95
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,67.76,50.55
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,43.16,29.64
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,18.56,8.06
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,15.77,4.68
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,35.69,24.93
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,54.97,42.48
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,74.44,60.01
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,89.98,73.79
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,112.7,88.04
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,138.37,107.9
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,158.57,123.9
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,178.13,139.35
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,201.34,157.24
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,225.19,175.44
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,264.64,205.86
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,306.53,237.94
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,333.84,258.04
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,361.48,278.14
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,384.81,294.8
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,408.23,311.34
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,590.07,451.77
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,795.21,602.31
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,835.87,628.72
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,874.45,654.23
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,909.24,676.04
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,941.59,696.09
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,966.2,711.62
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,987.71,725.14
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,937.25,688.52
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,873.6,639.68
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,853.81,626.43
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,822.41,605.18
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,932.35,686.87
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,1019.81,746.71
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,923.27,682.42
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,817.73,607.19
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,820.87,612.64
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,819.71,614.45
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,748.27,564.33
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,666.88,506.93
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,493.37,379.64
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,330.35,254.79
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,334.38,260.6
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,346.66,272.0
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,309.81,244.06
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,273.29,216.06
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,234.14,185.72
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,195.52,155.04
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,147.1,115.57
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,108.22,83.07
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,68.91,49.92
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,29.07,15.84
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,13.9,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,11.44,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,21.92,9.62
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,40.03,28.48
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,55.9,42.97
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,73.64,58.74
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,90.81,73.66
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,117.67,88.5
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,152.96,113.29
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,190.23,138.41
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,243.88,178.47
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,290.81,215.88
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,348.03,261.79
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,397.25,302.39
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,447.53,342.99
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,432.16,331.64
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,395.37,301.81
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,471.01,359.33
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,556.29,422.91
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,577.32,436.55
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,593.73,446.86
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,614.6,461.36
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,634.41,474.96
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,701.77,523.46
