Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,768.06,570.25
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,740.48,548.55
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,700.53,518.66
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,715.05,529.47
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,738.66,546.15
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,713.17,528.17
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,696.22,516.23
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,742.08,550.47
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,774.49,575.14
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,751.93,559.76
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,727.92,543.66
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,737.68,553.31
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,755.4,568.12
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,696.95,528.59
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,650.19,496.91
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,500.02,385.63
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,358.75,277.45
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,203.91,158.61
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,56.75,40.62
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,50.21,35.53
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,43.67,30.32
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,211.3,170.36
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,359.95,288.42
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,288.56,229.7
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,216.24,169.58
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,144.27,108.96
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,80.76,53.04
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,29.07,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,14.3,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,24.65,12.47
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,37.41,26.47
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,50.6,38.6
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,59.07,46.31
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,75.67,60.8
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,89.72,69.36
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,103.99,80.75
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,161.47,120.4
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,242.0,179.44
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,270.98,206.04
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,285.86,219.88
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,339.09,260.39
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,396.93,304.21
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,371.06,284.22
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,332.36,253.5
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,503.43,387.61
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,710.69,543.51
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,759.36,576.76
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,806.5,607.75
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,848.27,635.63
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,887.68,661.72
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,918.63,680.61
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,946.04,697.08
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,842.01,621.98
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,706.13,519.95
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,871.36,642.23
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,1021.0,743.39
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,873.86,640.77
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,697.0,511.66
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,871.64,641.82
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,1016.73,741.38
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,1002.21,731.25
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,984.31,720.33
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,958.67,704.42
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,930.05,686.61
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,900.32,669.39
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,862.89,646.83
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,816.59,616.74
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,768.92,585.41
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,714.54,549.54
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,659.84,512.14
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,595.16,465.05
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,532.1,418.09
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,457.76,361.92
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,391.52,310.15
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,315.84,249.31
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,247.23,192.39
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,169.59,127.75
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,96.52,64.36
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,35.44,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,15.25,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,26.2,14.22
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,38.51,27.35
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,51.25,39.03
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,71.61,57.03
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,97.22,79.21
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,117.07,89.76
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,136.17,104.83
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,177.41,128.19
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,251.71,180.75
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,298.95,222.52
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,341.64,259.14
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,345.5,264.7
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,338.37,259.54
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,420.6,322.15
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,521.04,397.72
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,573.75,437.33
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,630.91,479.83
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,633.57,478.75
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,628.72,471.9
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,643.89,481.84
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,656.88,489.99
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,711.9,529.3
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,769.19,569.43
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,725.01,535.58
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,667.85,492.91
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,640.1,472.97
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,610.43,451.41
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,727.55,538.29
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,843.88,621.8
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,851.88,627.73
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,857.34,632.68
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,860.88,636.64
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,861.24,638.56
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,903.64,672.68
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,927.7,689.94
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,770.78,581.87
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,612.46,465.32
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,666.81,510.38
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,697.74,537.35
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,673.72,522.38
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,639.93,500.35
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,491.48,387.54
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,355.4,281.05
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,388.29,309.41
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,397.11,316.98
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,322.61,256.38
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,254.85,199.61
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,176.29,133.43
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,109.53,74.44
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,38.21,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,3.34,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,6.48,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,12.97,5.47
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,19.46,11.32
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,27.37,18.34
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,35.28,25.24
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,71.15,53.53
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,104.97,80.91
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,153.07,117.38
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,210.0,160.59
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,231.85,177.78
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,252.26,193.46
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,313.83,240.07
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,387.42,295.78
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,336.84,257.04
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,276.19,209.69
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,351.64,266.71
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,432.94,326.71
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,431.24,324.53
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,427.69,321.23
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,441.58,331.09
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,455.35,340.78
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,519.57,387.12
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,592.61,438.56
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,550.23,407.44
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,511.8,379.34
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,637.2,471.74
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,766.51,563.52
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,694.43,511.86
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,630.17,465.79
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,665.79,493.29
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,700.13,519.3
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,673.9,502.22
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,646.72,484.67
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,687.37,516.51
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,710.88,536.06
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,617.9,468.6
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,515.32,393.42
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,554.29,425.82
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,573.62,443.2
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,529.63,412.2
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,485.51,380.82
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,454.19,358.86
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,429.89,341.33
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,361.09,288.35
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,305.97,244.63
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,248.76,197.64
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,195.17,152.42
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,134.25,101.07
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,80.3,54.04
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,35.95,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,24.73,13.95
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,44.25,32.29
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,63.51,49.53
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,81.7,65.66
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,99.53,81.12
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,125.92,95.95
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,155.17,117.68
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,184.76,140.18
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,221.41,168.76
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,253.81,194.25
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,286.25,219.35
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,329.55,252.44
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,375.98,287.6
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,368.16,281.06
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,354.65,269.77
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,374.28,284.16
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,393.76,298.18
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,434.67,327.65
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,477.24,357.89
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,450.24,337.47
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,420.59,315.26
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,467.21,348.88
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,515.31,382.77
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,418.73,312.59
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,312.15,233.95
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,331.11,248.47
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,350.25,262.7
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,463.73,346.77
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,569.52,422.77
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,325.49,245.7
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,83.28,60.06
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,91.28,66.77
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,99.31,73.32
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,112.17,83.56
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,125.16,93.91
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,127.63,96.24
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,130.17,98.68
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,134.28,102.2
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,138.56,105.91
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,145.02,111.61
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,151.87,117.7
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,160.51,125.38
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,168.77,132.68
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,141.52,111.07
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,114.93,89.67
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,89.11,68.54
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,63.5,47.16
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,41.85,28.8
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,20.42,10.29
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,10.2,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,14.3,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,27.24,16.51
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,46.2,34.46
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,65.07,51.56
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,83.24,67.68
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,96.5,79.13
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,125.33,95.08
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,159.81,119.97
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,201.08,149.57
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,247.14,184.2
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,286.88,217.05
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,324.64,247.47
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,380.3,289.83
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,443.58,337.58
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,486.04,369.21
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,530.66,401.66
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,570.53,429.99
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,610.47,457.74
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,627.05,467.45
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,639.41,473.92
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,666.61,492.57
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,692.96,510.34
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,715.46,523.91
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,736.18,536.15
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,724.23,526.82
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,701.78,510.74
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,872.76,635.94
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,1019.53,733.58
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,827.3,603.73
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,596.16,436.41
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,825.81,607.79
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,1016.16,735.99
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,600.63,454.19
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,138.6,102.44
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,565.92,435.82
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,933.47,689.76
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,808.3,604.04
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,669.87,505.79
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,732.2,556.77
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,772.91,588.74
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,600.56,465.01
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,440.49,343.86
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,284.96,224.31
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,135.29,104.25
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,289.85,232.63
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,406.51,324.25
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,324.86,257.66
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,254.92,199.5
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,178.76,135.67
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,113.65,79.09
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,47.46,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,13.45,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,26.5,16.01
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,38.17,27.33
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,49.3,37.48
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,68.39,54.29
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,96.96,78.94
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,122.36,94.04
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,158.3,120.17
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,186.12,129.65
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,261.27,181.17
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,224.38,165.87
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,155.48,119.11
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,221.14,169.7
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,286.11,218.57
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,425.72,325.8
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,610.78,464.42
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,663.58,502.18
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,714.25,538.15
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,685.17,511.37
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,627.67,463.68
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,659.38,486.23
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,690.92,507.98
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,584.41,430.33
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,466.74,343.42
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,598.44,439.93
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,736.09,536.54
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,631.83,462.37
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,521.04,382.87
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,791.43,584.43
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,1020.46,739.82
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,920.4,671.39
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,791.74,578.6
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,780.14,572.66
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,766.58,564.68
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,864.98,640.24
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,938.51,692.3
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,903.71,669.89
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,866.41,646.44
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,612.13,466.56
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,345.21,262.88
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,318.09,244.52
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,290.66,224.9
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,450.98,354.8
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,555.89,438.37
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,487.37,385.62
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,421.84,334.35
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,348.54,275.28
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,280.94,218.86
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,198.65,150.0
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,130.82,90.93
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,58.27,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,13.82,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,27.27,16.67
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,36.94,26.07
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,46.9,35.1
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,40.19,29.43
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,47.39,35.63
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,66.98,49.84
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,85.71,64.84
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,88.39,66.62
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,90.93,68.27
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,87.06,64.77
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,82.96,61.14
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,133.45,100.89
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,184.0,140.03
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,212.32,161.21
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,241.28,182.66
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,321.92,243.5
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,407.48,306.7
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,494.59,370.41
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,587.89,437.08
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,620.07,459.26
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,652.53,481.74
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,802.34,593.17
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,947.88,692.08
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,972.25,706.48
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,993.37,719.67
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,924.32,671.58
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,824.94,597.32
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,797.29,578.25
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,767.57,557.18
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,903.82,658.39
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,1021.24,737.73
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,1007.59,728.83
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,990.49,718.86
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,964.78,703.68
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,936.13,686.57
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,901.55,665.17
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,864.49,642.01
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,721.12,543.65
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,579.23,439.58
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,637.63,488.43
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,673.2,519.03
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,611.84,475.89
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,551.5,432.38
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,482.94,380.54
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,417.41,329.44
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,341.93,269.01
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,270.52,210.03
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,192.22,144.73
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,125.37,87.23
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,56.56,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,15.0,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,29.6,18.74
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,40.37,29.04
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,50.65,38.36
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,57.94,44.83
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,72.99,57.75
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,107.94,82.6
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,148.62,113.77
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,186.59,140.97
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,237.42,178.96
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,262.3,199.57
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,286.93,219.18
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,370.31,281.15
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,499.17,379.86
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,378.12,290.1
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,220.55,166.36
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,445.76,343.82
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,712.45,544.24
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,759.86,576.95
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,802.83,605.61
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,842.74,632.73
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,880.23,658.02
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,911.66,677.94
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,940.04,695.72
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,964.4,711.59
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,985.62,725.39
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,913.67,673.09
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,812.18,594.89
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,930.92,684.65
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,1023.17,748.01
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,1020.66,746.06
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,1014.5,742.37
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,1000.27,733.49
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,991.6,728.47
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,967.56,713.26
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,940.44,696.11
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,906.07,673.76
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,869.2,649.69
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,825.9,621.37
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,780.83,591.6
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,731.42,559.12
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,677.96,523.23
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,617.25,479.63
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,557.44,435.22
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,488.97,384.15
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,423.47,333.64
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,347.92,272.98
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,278.56,215.51
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,197.79,148.42
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,131.07,91.23
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,59.18,1.69
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,17.46,0.0
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,33.97,23.02
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,50.69,38.8
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,66.81,53.64
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,51.89,40.67
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,42.73,32.54
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,53.92,40.31
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,65.13,49.63
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,83.12,64.53
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,100.74,78.95
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,112.22,87.98
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,123.75,96.96
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,150.75,118.65
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,178.17,140.51
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,190.05,149.46
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,202.16,158.58
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,340.23,267.83
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,486.94,380.23
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,511.47,397.52
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,536.17,415.13
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,433.77,336.42
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,322.72,249.69
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,349.17,269.61
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,382.2,294.07
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,415.68,319.37
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,449.82,345.02
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,460.99,353.44
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,472.08,361.91
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,384.37,295.74
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,286.82,221.14
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,311.04,239.77
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,335.5,258.27
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,319.65,246.37
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,303.68,234.46
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,256.71,198.44
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,209.93,162.23
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,192.92,149.49
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,175.98,136.65
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,224.56,176.25
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,285.27,225.05
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,207.82,164.04
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,143.61,112.55
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,105.88,82.19
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,68.87,51.91
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,58.59,43.63
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,48.33,35.2
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,170.83,139.21
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,269.42,217.22
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,191.85,149.78
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,125.21,90.96
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,57.49,7.54
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,14.67,0.0
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,29.75,20.08
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,37.84,28.11
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,45.49,35.26
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,49.2,38.7
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,52.72,41.77
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,103.85,58.33
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,160.79,96.78
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,223.37,148.31
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,284.82,202.18
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,346.33,256.62
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,409.81,311.77
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,471.26,364.31
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,535.74,417.33
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,594.54,464.44
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,652.86,509.59
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,707.62,551.48
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,760.87,591.07
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,810.24,624.09
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,857.51,654.86
