Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,899.62,682.53
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,938.9,708.31
2017,4,23,11,45,957.0,122.0,4.25,21.5,1018.5,973.41,729.47
2017,4,23,12,0,959.0,123.0,4.2,22.0,1031.0,1004.67,748.26
2017,4,23,12,15,959.5,123.0,4.15,22.0,1035.5,1030.17,764.57
2017,4,23,12,30,960.0,123.0,4.1,22.0,1040.0,1052.1,778.55
2017,4,23,12,45,960.5,122.0,4.1,22.5,1035.5,1069.37,788.34
2017,4,23,13,0,961.0,121.0,4.1,23.0,1031.0,1082.86,795.73
2017,4,23,13,15,958.5,120.5,4.05,23.0,1017.5,1089.98,800.27
2017,4,23,13,30,956.0,120.0,4.0,23.0,1004.0,1093.13,802.4
2017,4,23,13,45,952.5,118.5,3.95,23.5,982.5,1090.26,799.22
2017,4,23,14,0,949.0,117.0,3.9,24.0,961.0,1083.42,793.65
2017,4,23,14,15,942.0,115.5,3.85,24.0,931.0,1069.16,784.97
2017,4,23,14,30,935.0,114.0,3.8,24.0,901.0,1051.12,774.0
2017,4,23,14,45,923.5,113.5,3.75,24.0,862.5,1026.15,758.58
2017,4,23,15,0,912.0,113.0,3.7,24.0,824.0,997.88,741.06
2017,4,23,15,15,900.0,110.5,3.6,23.5,779.5,963.85,720.79
2017,4,23,15,30,888.0,108.0,3.5,23.0,735.0,926.94,698.47
2017,4,23,15,45,872.5,104.5,3.45,23.0,685.5,890.02,674.98
2017,4,23,16,0,857.0,101.0,3.4,23.0,636.0,843.79,644.84
2017,4,23,16,15,835.0,97.5,3.3,22.5,581.5,790.46,610.33
2017,4,23,16,30,813.0,94.0,3.2,22.0,527.0,736.03,574.44
2017,4,23,16,45,783.5,89.0,3.1,22.0,469.0,673.8,531.01
2017,4,23,17,0,754.0,84.0,3.0,22.0,411.0,611.86,485.6
2017,4,23,17,15,711.5,78.5,2.6,21.0,352.0,544.62,434.83
2017,4,23,17,30,669.0,73.0,2.2,20.0,293.0,477.42,382.3
2017,4,23,17,45,605.0,65.5,1.8,19.5,235.0,399.84,319.04
2017,4,23,18,0,541.0,58.0,1.4,19.0,177.0,327.99,258.29
2017,4,23,18,15,436.5,47.0,1.3,18.0,125.0,242.48,186.4
2017,4,23,18,30,332.0,36.0,1.2,17.0,73.0,168.6,121.79
2017,4,23,18,45,166.0,18.0,1.2,16.0,36.5,76.5,17.44
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,19.5,1.65,11.0,36.5,15.29,1.81
2017,4,24,6,30,300.0,39.0,1.9,12.0,73.0,31.48,21.53
2017,4,24,6,45,394.0,52.0,2.2,13.0,124.0,40.39,30.19
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,48.79,37.94
2017,4,24,7,15,553.0,74.0,2.6,14.5,232.0,53.14,41.91
2017,4,24,7,30,618.0,83.0,2.7,15.0,289.0,58.39,46.47
2017,4,24,7,45,655.5,92.0,2.8,16.0,346.5,109.53,63.65
2017,4,24,8,0,693.0,101.0,2.9,17.0,404.0,165.43,101.71
2017,4,24,8,15,724.5,106.5,3.0,18.0,460.5,221.81,147.16
2017,4,24,8,30,756.0,112.0,3.1,19.0,517.0,281.71,198.17
2017,4,24,8,45,774.5,118.5,3.25,20.0,570.0,341.6,249.93
2017,4,24,9,0,793.0,125.0,3.4,21.0,623.0,406.41,304.46
2017,4,24,9,15,810.5,128.5,3.4,21.5,671.5,465.35,353.45
2017,4,24,9,30,828.0,132.0,3.4,22.0,720.0,524.99,401.41
2017,4,24,9,45,838.5,136.5,3.4,22.5,763.0,582.14,445.92
2017,4,24,10,0,849.0,141.0,3.4,23.0,806.0,638.69,488.47
2017,4,24,10,15,858.5,143.0,3.45,23.0,842.0,691.44,528.19
2017,4,24,10,30,868.0,145.0,3.5,23.0,878.0,742.95,566.1
2017,4,24,10,45,872.0,149.0,3.55,23.5,906.0,790.75,598.88
2017,4,24,11,0,876.0,153.0,3.6,24.0,934.0,836.38,628.49
2017,4,24,11,15,699.0,267.5,3.65,24.5,900.0,836.17,624.26
2017,4,24,11,30,522.0,382.0,3.7,25.0,866.0,820.55,607.44
2017,4,24,11,45,713.5,264.0,3.75,25.5,935.5,901.28,667.2
2017,4,24,12,0,905.0,146.0,3.8,26.0,1005.0,976.94,716.43
2017,4,24,12,15,905.0,146.5,3.85,26.0,1008.5,1001.26,731.99
2017,4,24,12,30,905.0,147.0,3.9,26.0,1012.0,1022.22,745.81
2017,4,24,12,45,900.0,149.0,4.0,26.0,1006.0,1036.28,755.57
2017,4,24,13,0,895.0,151.0,4.1,26.0,1000.0,1046.71,763.12
2017,4,24,13,15,891.0,150.0,4.2,26.0,986.0,1051.55,767.18
2017,4,24,13,30,887.0,149.0,4.3,26.0,972.0,1052.66,768.99
2017,4,24,13,45,878.5,149.5,4.4,26.5,949.0,1047.03,765.01
2017,4,24,14,0,870.0,150.0,4.5,27.0,926.0,1037.77,758.82
2017,4,24,14,15,663.0,244.5,4.55,27.0,825.0,941.71,696.16
2017,4,24,14,30,456.0,339.0,4.6,27.0,724.0,827.36,614.08
2017,4,24,14,45,645.0,239.5,4.65,27.0,757.5,904.33,674.64
2017,4,24,15,0,834.0,140.0,4.7,27.0,791.0,960.91,714.57
2017,4,24,15,15,819.5,136.5,4.7,26.5,747.5,925.15,692.85
2017,4,24,15,30,805.0,133.0,4.7,26.0,704.0,886.85,669.77
2017,4,24,15,45,786.5,129.0,4.75,26.0,655.0,842.24,641.01
2017,4,24,16,0,768.0,125.0,4.8,26.0,606.0,795.87,610.65
2017,4,24,16,15,743.5,120.5,4.7,25.5,553.0,746.4,578.06
2017,4,24,16,30,719.0,116.0,4.6,25.0,500.0,692.67,541.81
2017,4,24,16,45,687.5,109.5,4.55,24.5,444.5,631.39,498.54
2017,4,24,17,0,656.0,103.0,4.5,24.0,389.0,570.86,454.05
2017,4,24,17,15,610.5,95.5,4.2,23.0,332.0,501.7,401.7
2017,4,24,17,30,565.0,88.0,3.9,22.0,275.0,435.47,349.94
2017,4,24,17,45,504.5,77.5,3.65,21.5,220.5,361.69,289.77
2017,4,24,18,0,444.0,67.0,3.4,21.0,166.0,293.37,232.11
2017,4,24,18,15,345.5,53.0,3.2,20.5,116.5,210.96,162.18
2017,4,24,18,30,247.0,39.0,3.0,20.0,67.0,142.39,102.53
2017,4,24,18,45,123.5,19.5,2.85,19.5,33.5,65.14,18.21
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.5,4.15,16.5,33.5,18.74,4.77
2017,4,25,6,30,183.0,45.0,4.4,17.0,67.0,34.95,24.03
2017,4,25,6,45,276.5,61.5,4.7,17.5,115.0,46.68,35.08
2017,4,25,7,0,370.0,78.0,5.0,18.0,163.0,57.86,45.25
2017,4,25,7,15,435.0,90.0,5.25,19.0,217.0,65.03,51.51
2017,4,25,7,30,500.0,102.0,5.5,20.0,271.0,73.88,58.98
2017,4,25,7,45,250.0,102.0,5.8,21.0,186.5,97.59,66.54
2017,4,25,8,0,0.0,102.0,6.1,22.0,102.0,93.62,71.53
2017,4,25,8,15,0.0,117.0,6.1,22.5,117.0,107.27,82.2
2017,4,25,8,30,0.0,132.0,6.1,23.0,132.0,121.0,92.78
2017,4,25,8,45,2.0,155.5,6.15,23.5,157.0,142.87,109.68
2017,4,25,9,0,4.0,179.0,6.2,24.0,182.0,165.13,126.7
2017,4,25,9,15,32.5,247.0,6.2,24.5,270.5,234.67,180.34
2017,4,25,9,30,61.0,315.0,6.2,25.0,359.0,310.55,238.06
2017,4,25,9,45,71.0,341.5,6.2,26.0,396.0,345.14,263.08
2017,4,25,10,0,81.0,368.0,6.2,27.0,433.0,381.05,288.78
2017,4,25,10,15,86.0,389.0,6.1,27.5,460.0,410.13,309.48
2017,4,25,10,30,91.0,410.0,6.0,28.0,487.0,439.76,330.34
2017,4,25,10,45,191.0,423.5,5.95,28.5,592.5,534.47,400.59
2017,4,25,11,0,291.0,437.0,5.9,29.0,698.0,638.93,476.23
2017,4,25,11,15,255.0,456.0,5.8,29.0,689.0,643.38,477.7
2017,4,25,11,30,219.0,475.0,5.7,29.0,680.0,641.53,474.96
2017,4,25,11,45,530.0,322.5,5.6,29.5,825.0,793.56,589.36
2017,4,25,12,0,841.0,170.0,5.5,30.0,970.0,947.86,696.79
2017,4,25,12,15,842.0,170.0,5.45,30.0,974.0,972.01,711.62
2017,4,25,12,30,843.0,170.0,5.4,30.0,978.0,993.0,725.07
2017,4,25,12,45,843.0,169.0,5.35,30.5,973.5,1008.73,733.58
2017,4,25,13,0,843.0,168.0,5.3,31.0,969.0,1021.03,739.88
2017,4,25,13,15,661.5,283.5,5.3,31.0,907.0,972.0,706.89
2017,4,25,13,30,480.0,399.0,5.3,31.0,845.0,911.05,660.76
2017,4,25,13,45,441.5,394.5,5.3,31.5,797.5,871.5,633.08
2017,4,25,14,0,403.0,390.0,5.3,32.0,750.0,820.07,597.38
2017,4,25,14,15,607.0,274.0,5.3,32.0,796.5,915.38,669.15
2017,4,25,14,30,811.0,158.0,5.3,32.0,843.0,983.9,716.93
2017,4,25,14,45,797.5,156.5,5.3,32.0,806.0,957.93,700.42
2017,4,25,15,0,784.0,155.0,5.3,32.0,769.0,929.08,682.55
2017,4,25,15,15,554.5,235.0,5.2,31.5,657.5,785.61,584.91
2017,4,25,15,30,325.0,315.0,5.1,31.0,546.0,640.04,478.95
2017,4,25,15,45,520.0,227.5,5.1,31.0,567.0,717.16,540.81
2017,4,25,16,0,715.0,140.0,5.1,31.0,588.0,771.93,583.68
2017,4,25,16,15,689.5,134.5,4.95,30.5,536.5,718.85,548.09
2017,4,25,16,30,664.0,129.0,4.8,30.0,485.0,665.37,511.77
2017,4,25,16,45,652.0,112.5,4.7,30.0,430.5,609.15,471.61
2017,4,25,17,0,640.0,96.0,4.6,30.0,376.0,551.87,429.68
2017,4,25,17,15,574.0,96.0,4.3,29.0,321.0,479.49,375.61
2017,4,25,17,30,508.0,96.0,4.0,28.0,266.0,407.96,320.68
2017,4,25,17,45,448.0,84.0,3.75,27.5,213.0,336.71,263.83
2017,4,25,18,0,388.0,72.0,3.5,27.0,160.0,271.28,209.89
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.5,195.37,146.95
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,130.13,91.81
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,60.67,19.49
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,21.55,7.4
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,41.28,28.87
2017,4,26,6,45,152.5,74.0,3.3,22.5,105.5,57.87,43.91
2017,4,26,7,0,233.0,98.0,3.6,23.0,152.0,75.12,59.12
2017,4,26,7,15,295.5,115.5,3.9,23.5,203.5,87.27,69.6
2017,4,26,7,30,358.0,133.0,4.2,24.0,255.0,101.31,81.37
2017,4,26,7,45,437.0,137.0,4.55,24.5,312.5,131.71,86.43
2017,4,26,8,0,516.0,141.0,4.9,25.0,370.0,176.43,114.93
2017,4,26,8,15,553.5,149.5,5.2,25.5,424.0,226.06,153.59
2017,4,26,8,30,591.0,158.0,5.5,26.0,478.0,280.36,198.18
2017,4,26,8,45,649.5,151.5,5.85,26.5,535.5,331.87,241.01
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,389.79,289.09
2017,4,26,9,15,730.0,149.5,6.35,27.5,642.0,447.16,336.41
2017,4,26,9,30,752.0,154.0,6.5,28.0,691.0,505.92,383.62
2017,4,26,9,45,790.5,146.0,6.65,28.5,741.0,565.87,430.71
2017,4,26,10,0,829.0,138.0,6.8,29.0,791.0,625.28,476.44
2017,4,26,10,15,841.5,140.0,6.85,29.0,829.0,678.8,517.36
2017,4,26,10,30,854.0,142.0,6.9,29.0,867.0,731.4,556.79
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.5,781.29,591.88
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,831.34,625.56
2017,4,26,11,15,904.5,132.0,7.15,30.0,959.0,873.44,654.48
2017,4,26,11,30,911.0,133.0,7.2,30.0,982.0,913.05,681.57
2017,4,26,11,45,920.0,131.0,7.25,30.5,998.0,949.42,704.91
2017,4,26,12,0,929.0,129.0,7.3,31.0,1014.0,983.05,726.24
2017,4,26,12,15,931.5,129.0,7.3,31.0,1019.5,1009.53,743.93
2017,4,26,12,30,934.0,129.0,7.3,31.0,1025.0,1032.66,759.42
2017,4,26,12,45,935.0,128.5,7.35,31.0,1022.5,1050.37,771.59
2017,4,26,13,0,936.0,128.0,7.4,31.0,1020.0,1064.44,781.45
2017,4,26,13,15,935.0,127.5,7.3,31.0,1008.0,1072.77,786.8
2017,4,26,13,30,934.0,127.0,7.2,31.0,996.0,1077.26,789.72
2017,4,26,13,45,928.0,127.5,7.15,31.0,974.5,1073.88,787.79
2017,4,26,14,0,922.0,128.0,7.1,31.0,953.0,1066.69,783.49
2017,4,26,14,15,915.5,126.5,7.05,30.5,923.5,1053.17,776.69
2017,4,26,14,30,909.0,125.0,7.0,30.0,894.0,1035.97,767.52
2017,4,26,14,45,902.0,121.5,7.0,30.0,857.0,1012.61,752.93
2017,4,26,15,0,895.0,118.0,7.0,30.0,820.0,985.82,736.06
2017,4,26,15,15,881.0,115.5,6.9,29.5,775.0,950.36,714.21
2017,4,26,15,30,867.0,113.0,6.8,29.0,730.0,919.42,695.44
2017,4,26,15,45,846.0,111.0,6.75,28.5,679.0,872.99,665.79
2017,4,26,16,0,825.0,109.0,6.7,28.0,628.0,824.81,634.57
2017,4,26,16,15,801.0,105.0,6.55,27.5,573.5,770.57,598.13
2017,4,26,16,30,777.0,101.0,6.4,27.0,519.0,715.49,560.53
2017,4,26,16,45,740.0,97.5,6.3,26.5,461.0,654.03,517.46
2017,4,26,17,0,703.0,94.0,6.2,26.0,403.0,591.04,470.5
2017,4,26,17,15,657.5,88.0,5.9,25.0,345.0,521.47,417.56
2017,4,26,17,30,612.0,82.0,5.6,24.0,287.0,454.74,365.06
2017,4,26,17,45,545.5,73.5,5.3,23.5,230.5,377.79,302.02
2017,4,26,18,0,479.0,65.0,5.0,23.0,174.0,306.85,242.03
2017,4,26,18,15,376.5,52.5,4.5,22.0,123.0,224.0,171.9
2017,4,26,18,30,274.0,40.0,4.0,21.0,72.0,152.14,109.93
2017,4,26,18,45,137.0,20.0,3.55,20.5,36.0,69.87,26.92
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.38,5.46
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,32.47,22.64
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,42.06,31.76
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,49.91,38.98
2017,4,27,7,15,545.5,75.5,2.85,14.5,236.5,53.77,42.48
2017,4,27,7,30,609.0,84.0,2.9,15.0,293.0,62.41,50.01
2017,4,27,7,45,646.0,92.0,2.95,16.0,349.0,112.15,65.19
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,166.55,102.94
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,222.14,148.38
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,281.17,199.17
2017,4,27,8,45,762.0,118.0,3.05,18.5,568.5,340.14,250.72
2017,4,27,9,0,779.0,125.0,3.1,19.0,620.0,403.88,304.99
2017,4,27,9,15,796.0,128.5,3.15,19.5,668.0,461.59,353.25
2017,4,27,9,30,813.0,132.0,3.2,20.0,716.0,519.97,400.52
2017,4,27,9,45,822.0,137.5,3.25,21.0,757.5,576.14,443.75
2017,4,27,10,0,831.0,143.0,3.3,22.0,799.0,631.59,484.84
2017,4,27,10,15,841.0,145.0,3.5,22.5,834.5,683.54,523.6
2017,4,27,10,30,851.0,147.0,3.7,23.0,870.0,734.34,560.6
2017,4,27,10,45,857.5,149.0,3.9,23.5,898.5,781.13,593.49
2017,4,27,11,0,864.0,151.0,4.1,24.0,927.0,822.96,621.34
2017,4,27,11,15,869.0,152.5,4.25,24.5,948.5,863.03,647.57
2017,4,27,11,30,874.0,154.0,4.4,25.0,970.0,900.64,671.92
2017,4,27,11,45,883.0,151.0,4.55,25.5,984.0,935.06,694.03
2017,4,27,12,0,892.0,148.0,4.7,26.0,998.0,966.86,714.63
2017,4,27,12,15,892.5,148.0,4.85,26.5,1002.5,990.67,729.87
2017,4,27,12,30,893.0,148.0,5.0,27.0,1007.0,1011.2,743.02
2017,4,27,12,45,893.5,147.0,5.15,27.5,1002.5,1027.4,753.37
2017,4,27,13,0,894.0,146.0,5.3,28.0,998.0,1040.12,761.52
2017,4,27,13,15,661.5,274.0,5.4,28.0,900.5,961.84,709.59
2017,4,27,13,30,429.0,402.0,5.5,28.0,803.0,861.81,635.43
2017,4,27,13,45,653.0,272.5,5.6,28.5,865.5,961.36,710.95
2017,4,27,14,0,877.0,143.0,5.7,29.0,928.0,1036.51,761.51
2017,4,27,14,15,869.5,141.0,5.75,29.0,898.0,1021.96,752.6
2017,4,27,14,30,862.0,139.0,5.8,29.0,868.0,1003.93,741.96
2017,4,27,14,45,732.0,198.0,5.85,29.0,799.0,943.54,702.54
2017,4,27,15,0,602.0,257.0,5.9,29.0,730.0,865.29,648.68
2017,4,27,15,15,497.0,277.0,5.85,28.5,653.0,776.54,586.52
2017,4,27,15,30,392.0,297.0,5.8,28.0,576.0,679.52,517.25
2017,4,27,15,45,552.5,218.5,5.75,28.0,583.0,734.62,562.86
2017,4,27,16,0,713.0,140.0,5.7,28.0,590.0,769.32,591.32
2017,4,27,16,15,711.5,129.0,5.45,27.5,545.5,729.26,564.26
2017,4,27,16,30,710.0,118.0,5.2,27.0,501.0,686.86,535.53
2017,4,27,16,45,598.5,126.5,4.95,27.0,425.5,585.9,459.68
2017,4,27,17,0,487.0,135.0,4.7,27.0,350.0,488.44,384.94
2017,4,27,17,15,444.0,124.0,4.25,26.0,299.5,425.93,337.59
2017,4,27,17,30,401.0,113.0,3.8,25.0,249.0,366.67,291.43
2017,4,27,17,45,354.5,96.5,3.35,24.5,199.5,303.05,240.0
2017,4,27,18,0,308.0,80.0,2.9,24.0,150.0,243.86,190.76
2017,4,27,18,15,237.5,61.5,2.8,23.5,106.5,177.69,135.29
2017,4,27,18,30,167.0,43.0,2.7,23.0,63.0,113.17,80.75
2017,4,27,18,45,83.5,21.5,2.65,22.5,31.5,52.19,20.92
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,2.0,2.15,19.5,2.0,0.0,0.0
2017,4,28,6,0,0.0,4.0,2.3,20.0,4.0,3.81,0.0
2017,4,28,6,15,55.0,27.5,2.6,20.5,34.5,23.6,10.66
2017,4,28,6,30,110.0,51.0,2.9,21.0,65.0,40.81,28.8
2017,4,28,6,45,177.5,74.5,3.2,21.5,110.5,58.32,44.57
2017,4,28,7,0,245.0,98.0,3.5,22.0,156.0,75.17,59.45
2017,4,28,7,15,136.5,113.0,3.75,22.5,147.0,89.52,71.82
2017,4,28,7,30,28.0,128.0,4.0,23.0,138.0,106.25,85.87
2017,4,28,7,45,14.0,126.5,4.25,24.0,131.5,113.7,86.86
2017,4,28,8,0,0.0,125.0,4.5,25.0,125.0,113.18,86.3
2017,4,28,8,15,121.0,180.5,4.6,25.5,247.0,175.66,130.68
2017,4,28,8,30,242.0,236.0,4.7,26.0,369.0,256.53,190.13
2017,4,28,8,45,187.5,265.5,4.85,26.5,374.5,285.37,214.51
2017,4,28,9,0,133.0,295.0,5.0,27.0,380.0,303.58,229.58
2017,4,28,9,15,193.0,315.0,5.0,27.5,449.0,358.24,270.39
2017,4,28,9,30,253.0,335.0,5.0,28.0,518.0,416.93,314.06
2017,4,28,9,45,478.5,266.0,5.0,28.5,636.5,498.63,376.07
2017,4,28,10,0,704.0,197.0,5.0,29.0,755.0,602.41,454.19
2017,4,28,10,15,716.0,200.5,4.95,29.5,790.0,651.7,489.53
2017,4,28,10,30,728.0,204.0,4.9,30.0,825.0,700.4,523.69
2017,4,28,10,45,548.5,307.0,4.9,30.5,783.5,696.56,516.25
2017,4,28,11,0,369.0,410.0,4.9,31.0,742.0,675.16,495.93
2017,4,28,11,15,573.0,305.0,4.9,31.0,834.5,767.66,565.44
2017,4,28,11,30,777.0,200.0,4.9,31.0,927.0,865.57,635.71
2017,4,28,11,45,775.5,204.5,4.9,31.5,937.5,895.77,653.7
2017,4,28,12,0,774.0,209.0,4.9,32.0,948.0,923.2,670.13
2017,4,28,12,15,775.0,209.5,4.85,32.0,952.0,946.38,684.77
2017,4,28,12,30,776.0,210.0,4.8,32.0,956.0,966.69,697.53
2017,4,28,12,45,560.5,332.5,4.8,32.5,870.0,898.14,647.19
2017,4,28,13,0,345.0,455.0,4.8,33.0,784.0,809.97,580.99
2017,4,28,13,15,553.5,332.0,4.7,33.0,852.0,910.33,654.6
2017,4,28,13,30,762.0,209.0,4.6,33.0,920.0,1002.49,717.96
2017,4,28,13,45,752.5,209.0,4.6,33.0,898.0,995.88,713.64
2017,4,28,14,0,743.0,209.0,4.6,33.0,876.0,985.98,707.97
2017,4,28,14,15,733.5,206.0,4.5,33.0,847.0,969.73,697.8
2017,4,28,14,30,724.0,203.0,4.4,33.0,818.0,950.42,685.77
2017,4,28,14,45,702.0,204.5,4.35,33.0,779.5,920.91,667.37
2017,4,28,15,0,680.0,206.0,4.3,33.0,741.0,889.13,647.5
2017,4,28,15,15,663.0,201.0,4.2,33.0,699.5,853.1,624.52
2017,4,28,15,30,646.0,196.0,4.1,33.0,658.0,815.15,600.18
2017,4,28,15,45,619.5,191.5,4.1,33.0,610.0,767.81,569.07
2017,4,28,16,0,593.0,187.0,4.1,33.0,562.0,719.68,536.92
2017,4,28,16,15,565.0,178.5,3.95,32.5,511.5,661.51,497.95
2017,4,28,16,30,537.0,170.0,3.8,32.0,461.0,608.34,461.64
2017,4,28,16,45,496.0,161.5,3.7,32.0,407.5,546.57,417.32
2017,4,28,17,0,455.0,153.0,3.6,32.0,354.0,487.0,373.7
2017,4,28,17,15,409.5,139.0,3.3,31.0,301.0,421.22,325.53
2017,4,28,17,30,364.0,125.0,3.0,30.0,248.0,358.99,278.57
2017,4,28,17,45,303.0,107.5,2.75,29.5,197.0,281.16,217.79
2017,4,28,18,0,242.0,90.0,2.5,29.0,146.0,218.3,167.16
2017,4,28,18,15,174.5,67.0,2.75,28.0,101.5,152.54,113.91
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,93.95,65.85
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,44.56,18.52
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.86,0.0
2017,4,29,6,15,27.5,27.0,5.4,22.5,30.5,24.08,11.52
2017,4,29,6,30,55.0,51.0,5.5,23.0,58.0,42.31,29.85
2017,4,29,6,45,113.5,80.5,5.6,23.5,104.5,64.42,49.41
2017,4,29,7,0,172.0,110.0,5.7,24.0,151.0,85.74,68.02
2017,4,29,7,15,223.0,133.5,5.9,24.0,201.5,99.08,79.59
2017,4,29,7,30,274.0,157.0,6.1,24.0,252.0,118.37,89.2
2017,4,29,7,45,147.5,161.0,6.3,24.5,213.5,139.79,102.97
2017,4,29,8,0,21.0,165.0,6.5,25.0,175.0,148.59,113.9
2017,4,29,8,15,116.5,203.0,6.6,25.5,266.5,191.88,143.94
2017,4,29,8,30,212.0,241.0,6.7,26.0,358.0,257.17,192.23
2017,4,29,8,45,198.5,276.5,6.8,26.5,394.5,297.62,224.59
2017,4,29,9,0,185.0,312.0,6.9,27.0,431.0,336.89,255.33
2017,4,29,9,15,189.0,333.0,6.8,27.5,462.5,371.1,281.3
2017,4,29,9,30,193.0,354.0,6.7,28.0,494.0,405.64,307.05
2017,4,29,9,45,202.0,371.0,6.65,28.5,525.0,439.9,332.22
2017,4,29,10,0,211.0,388.0,6.6,29.0,556.0,474.83,357.48
2017,4,29,10,15,319.0,372.0,6.45,29.0,638.5,545.15,410.65
2017,4,29,10,30,427.0,356.0,6.3,29.0,721.0,626.01,470.91
2017,4,29,10,45,521.5,325.5,6.2,29.5,786.0,693.12,519.72
2017,4,29,11,0,616.0,295.0,6.1,30.0,851.0,764.93,571.06
2017,4,29,11,15,457.0,378.0,5.95,30.0,796.0,738.96,548.09
2017,4,29,11,30,298.0,461.0,5.8,30.0,741.0,698.5,514.82
2017,4,29,11,45,222.0,478.0,5.65,30.5,688.5,657.82,483.01
2017,4,29,12,0,146.0,495.0,5.5,31.0,636.0,615.1,449.54
2017,4,29,12,15,179.5,496.5,5.35,31.0,670.0,656.36,479.01
2017,4,29,12,30,213.0,498.0,5.2,31.0,704.0,698.31,508.35
2017,4,29,12,45,171.5,495.0,5.1,31.5,660.5,662.47,481.07
2017,4,29,13,0,130.0,492.0,5.0,32.0,617.0,624.43,452.57
2017,4,29,13,15,164.5,486.0,4.85,32.0,642.0,657.76,476.63
2017,4,29,13,30,199.0,480.0,4.7,32.0,667.0,690.55,499.84
2017,4,29,13,45,230.0,463.0,4.6,32.5,674.5,707.45,511.36
2017,4,29,14,0,261.0,446.0,4.5,33.0,682.0,734.58,529.77
2017,4,29,14,15,291.5,422.5,4.3,33.0,677.5,741.26,535.35
2017,4,29,14,30,322.0,399.0,4.1,33.0,673.0,745.61,539.48
2017,4,29,14,45,280.5,390.0,3.9,33.0,621.0,693.22,503.18
2017,4,29,15,0,239.0,381.0,3.7,33.0,569.0,628.42,458.52
2017,4,29,15,15,193.5,361.5,3.55,32.5,509.0,561.84,412.95
2017,4,29,15,30,148.0,342.0,3.4,32.0,449.0,496.67,367.49
2017,4,29,15,45,123.5,315.0,3.25,32.0,400.0,443.33,329.74
2017,4,29,16,0,99.0,288.0,3.1,32.0,351.0,379.43,283.83
2017,4,29,16,15,163.5,261.5,3.35,31.5,355.0,411.07,310.81
2017,4,29,16,30,228.0,235.0,3.6,31.0,359.0,425.45,324.78
2017,4,29,16,45,114.0,165.0,3.85,30.5,227.0,257.5,198.09
2017,4,29,17,0,0.0,95.0,4.1,30.0,95.0,89.24,65.54
2017,4,29,17,15,0.0,80.5,4.95,29.0,80.5,75.28,55.05
2017,4,29,17,30,0.0,66.0,5.8,28.0,66.0,61.4,44.25
2017,4,29,17,45,0.0,52.0,6.7,27.0,52.0,48.33,33.85
2017,4,29,18,0,0.0,38.0,7.6,26.0,38.0,35.28,23.23
2017,4,29,18,15,0.0,26.0,7.65,25.0,26.0,24.12,13.97
2017,4,29,18,30,0.0,14.0,7.7,24.0,14.0,12.97,4.66
2017,4,29,18,45,0.0,7.0,7.8,23.0,7.0,6.48,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.53,0.0
2017,4,30,6,15,107.0,31.5,6.2,12.0,46.0,25.8,14.07
2017,4,30,6,30,214.0,53.0,6.3,12.0,82.0,41.02,30.25
2017,4,30,6,45,330.0,66.0,6.4,12.0,134.5,49.81,38.84
2017,4,30,7,0,446.0,79.0,6.5,12.0,187.0,58.23,46.77
2017,4,30,7,15,510.5,88.5,6.7,12.5,243.5,64.32,52.26
2017,4,30,7,30,575.0,98.0,6.9,13.0,300.0,76.44,54.24
2017,4,30,7,45,647.5,98.0,7.1,13.5,362.5,120.11,71.81
2017,4,30,8,0,720.0,98.0,7.3,14.0,425.0,173.03,108.27
2017,4,30,8,15,751.5,102.5,7.4,14.5,482.5,230.1,156.4
2017,4,30,8,30,783.0,107.0,7.5,15.0,540.0,294.66,213.46
2017,4,30,8,45,823.0,104.5,7.65,15.5,598.0,354.53,267.21
2017,4,30,9,0,863.0,102.0,7.8,16.0,656.0,418.21,323.73
2017,4,30,9,15,880.0,104.5,7.8,16.5,706.5,482.93,380.06
2017,4,30,9,30,897.0,107.0,7.8,17.0,757.0,544.2,432.15
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,604.16,480.92
2017,4,30,10,0,937.0,105.0,7.9,19.0,850.0,664.16,528.18
2017,4,30,10,15,946.0,106.5,7.8,19.5,888.0,718.98,570.72
2017,4,30,10,30,955.0,108.0,7.7,20.0,926.0,772.22,610.46
2017,4,30,10,45,963.0,108.5,7.65,20.5,956.5,821.96,645.06
2017,4,30,11,0,971.0,109.0,7.6,21.0,987.0,869.53,677.62
2017,4,30,11,15,975.0,110.0,7.5,21.0,1008.5,911.87,707.19
2017,4,30,11,30,979.0,111.0,7.4,21.0,1030.0,951.31,734.47
2017,4,30,11,45,974.5,116.0,7.3,21.5,1040.5,983.91,755.23
2017,4,30,12,0,970.0,121.0,7.2,22.0,1051.0,1012.88,773.26
2017,4,30,12,15,970.5,121.0,7.1,22.5,1054.5,1038.12,788.57
2017,4,30,12,30,971.0,121.0,7.0,23.0,1058.0,1059.79,801.33
2017,4,30,12,45,969.5,121.0,6.95,23.5,1053.0,1075.84,810.49
2017,4,30,13,0,968.0,121.0,6.9,24.0,1048.0,1088.08,817.11
2017,4,30,13,15,965.0,120.5,6.8,24.0,1034.0,1094.42,821.14
2017,4,30,13,30,962.0,120.0,6.7,24.0,1020.0,1096.81,822.62
2017,4,30,13,45,955.5,120.0,6.6,24.0,997.0,1092.22,819.48
2017,4,30,14,0,949.0,120.0,6.5,24.0,974.0,1083.72,813.86
2017,4,30,14,15,942.0,118.5,6.35,24.0,943.5,1069.32,804.03
2017,4,30,14,30,935.0,117.0,6.2,24.0,913.0,1051.17,791.81
2017,4,30,14,45,923.5,116.5,6.1,24.5,874.5,1026.13,773.75
2017,4,30,15,0,912.0,116.0,6.0,25.0,836.0,997.82,753.61
2017,4,30,15,15,899.5,113.5,5.8,24.5,791.5,963.35,731.68
2017,4,30,15,30,887.0,111.0,5.6,24.0,747.0,926.06,707.73
2017,4,30,15,45,870.5,108.0,5.45,24.0,697.0,888.87,682.66
2017,4,30,16,0,854.0,105.0,5.3,24.0,647.0,842.56,651.02
2017,4,30,16,15,832.5,101.5,5.05,24.0,593.0,789.91,614.12
2017,4,30,16,30,811.0,98.0,4.8,24.0,539.0,736.15,576.14
2017,4,30,16,45,780.0,93.5,4.55,24.0,481.0,673.73,531.35
2017,4,30,17,0,749.0,89.0,4.3,24.0,423.0,614.27,486.61
2017,4,30,17,15,707.5,83.0,3.65,23.0,364.0,545.12,434.15
2017,4,30,17,30,666.0,77.0,3.0,22.0,305.0,478.34,381.79
2017,4,30,17,45,601.0,70.0,2.4,21.0,247.0,401.25,319.62
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,329.91,259.97
2017,4,30,18,15,438.0,52.0,1.65,19.5,136.5,247.42,190.42
2017,4,30,18,30,340.0,41.0,1.5,19.0,84.0,175.61,128.36
2017,4,30,18,45,170.0,20.5,1.35,18.5,42.0,82.72,43.49
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,10.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,11.0,15.0,12.39,0.0
2017,5,1,6,15,227.5,28.0,4.55,11.5,55.0,22.59,12.08
2017,5,1,6,30,378.0,43.0,4.7,12.0,95.0,33.98,24.17
2017,5,1,6,45,471.5,53.0,4.9,13.0,148.5,40.05,30.06
2017,5,1,7,0,565.0,63.0,5.1,14.0,202.0,45.82,35.37
2017,5,1,7,15,623.0,70.0,5.2,15.0,260.0,48.72,37.88
2017,5,1,7,30,681.0,77.0,5.3,16.0,318.0,61.98,39.56
2017,5,1,7,45,720.5,82.5,5.4,17.5,376.5,114.38,62.87
2017,5,1,8,0,760.0,88.0,5.5,19.0,435.0,175.98,106.7
2017,5,1,8,15,788.0,92.0,5.65,20.0,491.5,233.87,154.49
2017,5,1,8,30,816.0,96.0,5.8,21.0,548.0,294.73,207.2
2017,5,1,8,45,836.5,99.5,5.95,22.0,601.5,355.41,260.25
2017,5,1,9,0,857.0,103.0,6.1,23.0,655.0,417.58,313.5
2017,5,1,9,15,872.0,106.0,6.05,23.5,703.5,481.43,367.02
2017,5,1,9,30,887.0,109.0,6.0,24.0,752.0,541.63,416.15
2017,5,1,9,45,898.0,111.0,6.0,25.0,795.0,598.66,460.55
2017,5,1,10,0,909.0,113.0,6.0,26.0,838.0,654.89,502.75
2017,5,1,10,15,917.5,115.0,5.9,26.5,874.5,708.42,542.29
2017,5,1,10,30,926.0,117.0,5.8,27.0,911.0,760.39,579.45
2017,5,1,10,45,931.5,118.5,5.75,27.5,939.5,807.88,610.72
2017,5,1,11,0,937.0,120.0,5.7,28.0,968.0,853.09,639.93
2017,5,1,11,15,940.5,121.0,5.65,28.5,988.5,893.72,665.58
2017,5,1,11,30,944.0,122.0,5.6,29.0,1009.0,931.52,689.01
2017,5,1,11,45,949.5,120.5,5.55,29.5,1022.5,965.8,709.81
2017,5,1,12,0,955.0,119.0,5.5,30.0,1036.0,997.05,728.39
2017,5,1,12,15,955.5,119.0,5.4,30.0,1039.5,1021.84,743.75
2017,5,1,12,30,956.0,119.0,5.3,30.0,1043.0,1043.12,756.8
2017,5,1,12,45,954.0,119.0,5.25,30.5,1037.5,1058.36,764.73
2017,5,1,13,0,952.0,119.0,5.2,31.0,1032.0,1069.84,770.29
2017,5,1,13,15,949.0,118.5,5.1,31.0,1018.5,1075.98,773.69
2017,5,1,13,30,946.0,118.0,5.0,31.0,1005.0,1078.24,774.71
2017,5,1,13,45,940.5,117.5,4.95,31.0,982.5,1074.09,772.2
2017,5,1,14,0,935.0,117.0,4.9,31.0,960.0,1066.07,767.37
2017,5,1,14,15,928.5,115.5,4.8,31.0,930.0,1052.23,758.5
2017,5,1,14,30,922.0,114.0,4.7,31.0,900.0,1034.69,747.4
2017,5,1,14,45,911.0,113.0,4.65,31.0,862.0,1009.77,732.2
2017,5,1,15,0,900.0,112.0,4.6,31.0,824.0,981.61,714.96
2017,5,1,15,15,887.5,110.0,4.5,31.0,780.5,947.93,693.83
2017,5,1,15,30,875.0,108.0,4.4,31.0,737.0,911.51,670.86
2017,5,1,15,45,856.0,106.0,4.3,31.0,687.0,873.54,646.77
2017,5,1,16,0,837.0,104.0,4.2,31.0,637.0,826.81,616.55
2017,5,1,16,15,815.5,100.5,4.0,30.5,583.5,774.83,583.22
2017,5,1,16,30,794.0,97.0,3.8,30.0,530.0,721.81,548.64
2017,5,1,16,45,761.5,93.0,3.6,29.5,473.0,659.69,506.88
2017,5,1,17,0,729.0,89.0,3.4,29.0,416.0,600.65,464.77
2017,5,1,17,15,688.0,83.5,3.05,28.0,358.0,533.42,415.55
2017,5,1,17,30,647.0,78.0,2.7,27.0,300.0,468.55,366.36
2017,5,1,17,45,584.0,70.5,2.35,26.0,243.0,392.96,307.1
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,322.96,250.11
2017,5,1,18,15,426.5,52.0,2.05,24.0,134.5,242.76,184.11
2017,5,1,18,30,332.0,41.0,2.1,23.0,83.0,172.86,124.87
2017,5,1,18,45,189.0,25.0,2.2,22.0,46.5,92.1,50.23
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,18.7,0.0
2017,5,1,19,15,23.0,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,12.39,0.0
2017,5,2,6,15,211.5,29.0,2.65,15.5,55.0,22.67,12.23
2017,5,2,6,30,350.0,45.0,2.8,16.0,94.0,35.67,25.28
2017,5,2,6,45,437.0,56.0,2.95,17.0,146.0,42.53,31.77
2017,5,2,7,0,524.0,67.0,3.1,18.0,198.0,49.02,37.61
2017,5,2,7,15,582.0,74.5,3.3,19.0,254.0,52.12,40.25
2017,5,2,7,30,640.0,82.0,3.5,20.0,310.0,66.17,42.1
2017,5,2,7,45,679.0,88.5,3.75,21.0,367.0,116.78,65.22
2017,5,2,8,0,718.0,95.0,4.0,22.0,424.0,172.2,103.97
2017,5,2,8,15,746.5,99.5,4.05,22.5,479.5,228.44,149.9
2017,5,2,8,30,775.0,104.0,4.1,23.0,535.0,291.64,203.62
2017,5,2,8,45,794.0,108.5,4.2,24.0,587.0,350.2,253.77
2017,5,2,9,0,813.0,113.0,4.3,25.0,639.0,410.15,303.95
2017,5,2,9,15,829.0,116.0,4.35,25.5,686.5,468.55,352.13
2017,5,2,9,30,845.0,119.0,4.4,26.0,734.0,527.41,399.14
2017,5,2,9,45,853.5,123.5,4.5,27.0,775.5,583.66,442.0
2017,5,2,10,0,862.0,128.0,4.6,28.0,817.0,640.09,483.45
2017,5,2,10,15,871.5,130.0,4.6,28.5,853.0,691.98,521.06
2017,5,2,10,30,881.0,132.0,4.6,29.0,889.0,742.53,556.65
2017,5,2,10,45,883.5,136.0,4.65,29.5,916.0,788.05,586.87
2017,5,2,11,0,886.0,140.0,4.7,30.0,943.0,831.2,614.56
2017,5,2,11,15,890.5,141.0,4.7,30.5,963.5,870.77,639.23
2017,5,2,11,30,895.0,142.0,4.7,31.0,984.0,907.76,661.92
2017,5,2,11,45,900.0,141.0,4.75,31.5,997.0,940.64,682.04
2017,5,2,12,0,905.0,140.0,4.8,32.0,1010.0,970.66,700.2
2017,5,2,12,15,905.5,140.0,4.8,32.0,1013.5,994.38,715.3
2017,5,2,12,30,906.0,140.0,4.8,32.0,1017.0,1014.81,728.35
2017,5,2,12,45,902.5,141.5,4.85,32.5,1011.0,1029.38,736.58
2017,5,2,13,0,899.0,143.0,4.9,33.0,1005.0,1040.4,742.63
2017,5,2,13,15,895.5,142.0,4.95,33.0,991.5,1045.36,746.5
2017,5,2,13,30,892.0,141.0,5.0,33.0,978.0,1046.64,748.16
2017,5,2,13,45,884.5,141.5,5.05,33.0,955.5,1041.7,745.98
2017,5,2,14,0,877.0,142.0,5.1,33.0,933.0,1033.15,741.62
2017,5,2,14,15,680.0,239.5,5.1,33.0,841.0,949.45,687.79
2017,5,2,14,30,483.0,337.0,5.1,33.0,749.0,847.87,615.92
2017,5,2,14,45,505.5,311.5,5.1,33.0,727.0,837.34,611.26
2017,5,2,15,0,528.0,286.0,5.1,33.0,705.0,823.41,603.86
2017,5,2,15,15,667.0,208.5,5.05,32.5,708.5,862.62,636.53
2017,5,2,15,30,806.0,131.0,5.0,32.0,712.0,881.64,651.79
2017,5,2,15,45,788.5,127.5,5.0,32.0,664.0,838.56,623.94
2017,5,2,16,0,771.0,124.0,5.0,32.0,616.0,793.68,594.93
2017,5,2,16,15,747.5,119.5,4.95,31.5,563.5,744.77,563.66
2017,5,2,16,30,724.0,115.0,4.9,31.0,511.0,691.87,529.01
2017,5,2,16,45,694.5,109.0,4.85,31.0,456.0,632.67,487.19
2017,5,2,17,0,665.0,103.0,4.8,31.0,401.0,574.02,444.26
2017,5,2,17,15,622.0,96.0,4.5,30.0,345.0,506.89,394.79
2017,5,2,17,30,579.0,89.0,4.2,29.0,289.0,442.41,345.92
2017,5,2,17,45,518.5,79.5,3.9,28.0,234.5,369.36,288.64
2017,5,2,18,0,458.0,70.0,3.6,27.0,180.0,301.7,233.63
2017,5,2,18,15,366.5,57.0,3.45,26.0,130.0,222.22,168.17
2017,5,2,18,30,275.0,44.0,3.3,25.0,80.0,155.9,112.29
2017,5,2,18,45,153.5,26.5,3.15,24.0,45.0,84.44,47.21
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,15.62,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,8.58,0.0
2017,5,3,6,15,60.5,33.5,3.1,21.5,42.0,28.46,16.62
2017,5,3,6,30,121.0,58.0,3.2,22.0,75.0,46.07,33.42
2017,5,3,6,45,195.5,79.5,3.3,22.5,122.0,61.98,47.68
2017,5,3,7,0,270.0,101.0,3.4,23.0,169.0,77.32,61.12
2017,5,3,7,15,218.5,122.0,3.5,23.5,186.0,91.37,73.09
2017,5,3,7,30,167.0,143.0,3.6,24.0,203.0,114.78,86.26
2017,5,3,7,45,170.0,173.0,3.75,24.5,243.0,151.16,110.74
2017,5,3,8,0,173.0,203.0,3.9,25.0,283.0,188.57,138.7
2017,5,3,8,15,138.0,224.5,3.9,25.5,293.5,212.91,158.93
2017,5,3,8,30,103.0,246.0,3.9,26.0,304.0,237.53,179.2
2017,5,3,8,45,54.5,218.5,3.95,26.5,249.5,209.79,158.81
2017,5,3,9,0,6.0,191.0,4.0,27.0,195.0,176.54,133.42
2017,5,3,9,15,316.5,201.0,3.95,27.5,432.0,312.63,235.75
2017,5,3,9,30,627.0,211.0,3.9,28.0,669.0,496.97,372.85
