Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,45,374.0,300.5,3.85,28.5,578.0,473.04,354.24
2017,5,3,10,0,121.0,390.0,3.8,29.0,487.0,422.07,313.88
2017,5,3,10,15,400.5,310.5,3.7,29.0,652.0,543.91,406.5
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,691.78,515.01
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,527.53,393.22
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,328.77,241.96
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,456.19,335.68
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,591.48,430.98
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,746.55,543.78
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,908.54,656.1
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,931.17,669.47
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,951.08,682.15
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,964.21,689.13
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,974.23,694.25
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,978.09,697.94
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,978.72,699.72
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,974.09,698.21
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,966.27,694.73
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,950.89,687.44
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,932.6,678.1
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,741.73,546.14
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,540.62,399.52
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,636.57,476.17
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,722.17,543.96
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,723.35,548.77
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,722.05,551.87
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,538.36,416.36
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,378.17,293.07
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,382.46,299.74
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,389.54,307.68
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,384.91,306.23
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,381.83,304.77
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,321.73,255.91
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,264.52,208.03
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,194.22,149.1
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,127.06,92.53
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,69.9,40.05
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,14.08,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,14.3,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,23.8,13.76
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,36.28,26.1
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,42.66,32.24
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,48.71,37.82
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,51.85,40.58
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,68.3,43.03
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,119.76,67.99
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,175.96,108.71
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,237.3,160.06
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,296.92,212.36
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,356.91,265.51
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,418.21,318.78
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,477.0,368.74
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,536.18,417.43
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,593.14,462.83
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,650.49,507.01
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,702.69,546.1
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,753.45,583.0
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,800.45,615.07
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,845.45,644.81
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,885.8,672.28
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,923.49,697.76
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,956.98,719.13
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,987.52,738.4
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,1011.68,754.81
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,1032.46,769.04
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,1048.33,778.89
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,1060.59,786.42
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,1066.61,790.74
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,1068.83,792.68
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,1065.21,790.02
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,1057.76,784.95
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,1044.07,778.61
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,1026.76,769.89
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,999.47,752.82
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,969.26,733.74
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,943.28,717.02
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,906.81,692.92
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,864.46,664.83
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,820.01,635.02
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,768.16,600.29
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,715.31,564.29
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,655.86,521.59
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,599.2,478.46
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,532.11,426.59
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,467.33,375.05
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,394.16,315.36
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,326.12,257.97
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,246.81,190.77
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,177.44,130.78
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,98.58,59.54
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,23.72,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,7.63,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,12.63,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,25.36,15.31
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,38.97,28.52
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,45.67,34.88
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,52.02,40.61
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,55.39,43.46
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,73.05,46.13
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,124.25,70.87
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,180.21,110.71
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,237.49,157.84
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,302.03,212.87
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,361.42,263.75
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,422.29,314.67
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,481.48,364.07
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,541.17,412.43
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,598.46,456.72
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,656.08,499.73
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,708.37,537.67
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,759.22,573.49
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,806.15,604.37
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,850.92,632.8
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,891.21,658.84
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,928.85,682.91
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,962.33,702.67
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,992.84,720.31
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,1016.95,735.15
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,1037.72,747.88
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,1053.1,756.12
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,1064.87,762.17
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,1070.96,765.85
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,1073.27,767.29
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,1069.28,763.39
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,1061.52,757.31
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,1047.03,748.65
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,1028.95,737.88
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,1003.67,723.04
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,983.39,711.5
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,948.71,691.58
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,911.35,669.83
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,869.33,643.47
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,825.1,615.41
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,772.49,582.14
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,718.93,547.65
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,663.51,510.09
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,605.18,468.24
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,537.22,418.46
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,471.64,368.77
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,399.65,312.38
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,332.18,257.42
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,252.17,191.99
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,182.17,132.96
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,103.41,63.35
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,27.77,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,7.63,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,12.61,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,24.11,14.37
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,35.93,25.79
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,42.34,31.82
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,48.39,37.25
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,51.95,40.26
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,70.61,43.42
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,120.9,67.73
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,176.02,106.93
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,236.77,156.47
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,295.83,206.51
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,354.42,256.39
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,414.58,306.4
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,473.14,354.02
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,532.08,400.17
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,590.52,444.28
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,645.56,484.42
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,697.26,520.57
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,747.48,554.35
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,794.05,583.24
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,838.51,609.89
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,878.15,633.69
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,915.12,655.34
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,949.95,674.39
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,982.08,691.39
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,1006.18,704.57
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,1026.88,715.6
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,1042.14,722.55
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,1053.75,727.37
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,1059.64,731.09
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,1061.73,732.72
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,1058.0,731.04
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,1050.47,727.27
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,1036.71,720.62
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,1019.33,711.89
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,993.08,697.73
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,963.94,681.78
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,930.92,663.27
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,902.21,647.38
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,860.01,622.99
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,815.75,596.88
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,764.94,566.58
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,713.11,534.84
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,653.93,497.04
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,597.42,458.21
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,531.05,410.37
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,466.9,362.45
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,395.27,306.4
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,328.45,252.2
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,250.72,189.08
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,182.5,131.95
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,105.85,65.21
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,30.95,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,8.58,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.23,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,25.69,15.7
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,37.68,27.23
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,43.11,32.37
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,48.28,37.01
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,51.44,39.65
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,70.93,42.8
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,121.66,67.4
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,177.24,106.97
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,238.57,157.32
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,298.25,208.44
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,357.05,258.78
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,417.23,309.07
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,476.05,357.42
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,537.96,406.4
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,593.96,449.51
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,649.16,490.64
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,701.12,528.06
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,751.58,563.3
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,797.62,593.07
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,841.46,620.77
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,880.8,646.4
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,917.41,670.06
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,946.04,687.25
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,971.04,702.04
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,994.45,716.95
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,1014.63,729.81
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,1029.02,737.53
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,1039.91,743.12
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,1044.79,746.48
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,1046.01,747.69
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,1041.05,745.72
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,1032.46,741.57
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,1018.32,733.36
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,1000.75,723.05
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,984.07,713.43
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,955.72,696.19
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,892.54,657.05
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,826.16,615.12
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,759.65,570.24
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,690.06,522.18
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,702.61,536.12
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,695.13,533.71
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,619.75,480.23
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,546.31,425.67
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,496.16,388.95
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,446.39,351.02
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,374.4,293.85
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,307.54,239.04
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,231.11,175.98
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,166.9,121.7
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,90.2,56.57
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,6.67,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,12.99,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,32.07,20.93
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,48.76,36.56
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,67.35,53.28
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,85.39,69.19
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,99.1,80.97
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,113.29,84.93
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,147.29,103.88
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,186.48,129.61
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,227.71,167.48
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,255.64,193.85
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,300.46,228.2
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,345.97,263.17
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,364.21,278.21
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,371.96,284.28
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,437.47,333.49
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,508.3,386.12
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,559.12,424.02
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,613.4,464.16
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,622.64,468.61
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,626.97,469.38
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,621.31,464.09
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,612.7,456.6
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,652.87,485.04
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,694.08,513.75
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,703.91,520.33
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,712.61,526.28
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,719.57,530.28
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,725.36,533.5
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,705.46,519.17
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,684.14,503.97
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,689.01,508.53
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,692.62,512.16
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,633.26,469.71
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,573.79,426.93
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,493.55,369.38
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,425.94,319.96
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,398.66,300.62
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,371.22,280.93
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,331.91,252.08
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,292.9,223.16
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,389.47,301.31
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,475.15,369.49
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,465.56,364.15
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,459.53,361.11
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,386.4,304.94
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,329.26,260.06
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,269.86,212.78
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,214.68,167.77
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,156.3,119.49
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,98.19,71.28
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,52.93,32.36
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,8.58,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,6.2,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,31.48,20.47
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,48.39,36.13
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,66.59,52.43
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,84.06,67.77
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,75.96,60.66
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,68.69,51.55
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,61.86,45.65
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,54.87,39.64
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,77.3,57.67
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,99.14,74.92
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,112.36,84.88
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,125.64,94.75
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,71.79,51.75
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,16.76,7.76
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,17.7,8.46
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,18.64,9.15
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,88.02,63.76
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,157.03,117.09
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,177.47,132.3
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,198.16,147.65
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,283.48,211.79
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,372.96,277.65
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,251.51,187.36
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,131.25,96.09
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,239.99,179.01
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,350.45,261.15
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,239.27,178.23
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,127.92,93.61
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,221.8,165.56
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,317.21,237.21
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,391.57,292.72
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,457.96,341.88
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,336.62,252.53
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,209.04,156.5
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,172.69,128.99
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,136.54,101.25
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,149.58,111.85
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,162.75,122.61
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,111.0,82.44
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,60.55,42.73
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,59.59,42.23
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,58.64,41.71
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,113.46,86.16
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,171.57,132.96
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,145.86,112.87
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,120.73,93.02
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,171.4,134.76
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,201.01,157.52
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,142.87,109.23
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,89.12,64.53
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,46.55,28.14
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,10.18,2.79
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,17.61,9.55
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,27.37,18.24
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,37.14,26.84
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,47.39,35.71
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,57.66,42.24
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,68.87,51.1
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,79.97,59.7
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,90.43,67.76
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,100.93,75.77
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,110.58,83.01
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,120.26,90.22
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,129.31,97.05
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,138.44,103.94
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,146.41,109.7
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,154.55,115.59
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,161.48,120.53
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,168.57,125.58
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,199.09,148.49
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,230.01,171.43
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,236.1,175.82
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,242.18,180.24
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,357.1,265.45
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,472.86,348.78
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,435.14,320.94
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,396.03,292.33
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,269.43,199.46
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,149.85,109.63
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,302.41,224.76
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,455.22,336.33
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,365.05,270.55
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,266.23,197.67
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,273.36,203.38
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,280.54,209.01
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,279.83,208.87
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,279.1,208.77
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,255.59,191.87
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,232.11,174.84
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,201.91,152.12
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,171.93,129.37
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,194.54,147.94
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,217.15,166.54
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,217.39,167.83
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,208.22,161.69
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,178.67,138.86
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,143.59,111.23
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,114.86,88.1
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,86.84,65.24
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,62.43,45.16
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,37.96,24.85
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,20.89,10.06
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,4.63,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,2.38,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,7.63,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,14.32,0.0
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,34.54,22.96
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,52.04,38.88
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,69.78,54.52
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,86.81,69.19
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,99.48,79.92
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,123.39,88.89
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,111.39,78.38
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,85.26,63.73
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,108.02,81.7
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,130.84,99.35
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,147.93,112.27
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,165.34,125.38
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,145.72,109.69
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,125.23,93.43
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,136.74,102.02
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,148.45,110.65
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,180.91,135.04
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,213.84,159.4
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,169.02,125.08
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,123.26,89.94
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,191.59,141.93
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,260.77,193.38
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,222.49,164.42
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,183.72,135.24
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,203.54,150.16
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,223.49,164.99
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,372.15,273.72
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,520.16,376.96
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,359.06,262.7
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,192.24,140.85
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,302.85,222.62
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,410.58,298.98
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,324.3,237.58
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,230.43,169.75
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,177.97,131.01
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,125.98,91.81
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,135.12,99.29
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,144.35,106.79
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,152.25,113.1
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,160.32,119.59
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,132.66,98.83
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,105.17,77.93
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,117.81,88.19
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,131.13,98.95
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,112.2,84.51
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,93.24,69.86
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,166.32,129.08
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,225.51,174.12
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,158.0,119.46
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,102.87,74.66
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,55.91,35.31
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,9.57,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,10.01,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,16.53,1.51
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,27.49,17.58
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,38.8,28.2
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,44.62,33.68
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,50.13,38.63
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,52.79,40.89
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,75.45,44.96
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,125.37,70.82
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,179.99,110.63
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,240.02,160.52
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,298.18,210.82
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,355.78,261.02
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,414.99,311.63
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,472.62,359.72
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,533.4,408.58
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,588.36,451.75
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,642.65,493.08
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,693.61,530.79
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,743.11,566.41
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,788.24,596.49
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,831.22,624.44
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,870.16,649.28
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,906.46,672.08
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,938.99,692.12
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,968.7,710.15
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,992.66,725.77
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,1013.34,739.28
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,1027.74,747.18
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,1038.58,752.86
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,1044.8,757.19
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,1047.31,759.26
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,1043.6,757.8
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,1036.2,754.08
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,1023.14,746.01
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,1006.56,735.76
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,984.0,722.02
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,958.17,706.14
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,926.61,686.1
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,892.34,664.2
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,857.1,641.57
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,813.2,612.81
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,763.32,580.29
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,712.34,546.55
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,654.34,506.3
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,598.73,465.36
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,533.87,417.55
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,471.06,369.69
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,400.06,313.28
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,333.77,258.84
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,257.79,196.13
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,190.77,139.46
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,116.06,76.43
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,48.59,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,17.32,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,10.48,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,17.32,2.92
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,28.25,18.33
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,39.61,28.98
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,45.84,34.73
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,51.73,39.9
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,54.3,42.06
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,77.73,46.2
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,128.18,72.35
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,183.17,111.94
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,243.55,161.1
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,301.95,210.28
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,359.77,258.67
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,419.1,306.97
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,476.74,353.16
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,534.7,398.0
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,592.26,441.23
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,646.46,480.81
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,697.8,516.68
2017,5,13,10,30,893.0,128.0,2.0,28.0,909.0,747.72,550.47
