Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,45,900.0,129.0,2.05,28.5,937.0,793.61,579.56
2017,5,13,11,0,907.0,130.0,2.1,29.0,965.0,837.45,606.64
2017,5,13,11,15,911.5,131.0,2.1,29.0,985.5,876.98,631.41
2017,5,13,11,30,916.0,132.0,2.1,29.0,1006.0,913.9,654.34
2017,5,13,11,45,922.0,130.0,2.1,29.5,1019.0,946.64,673.12
2017,5,13,12,0,928.0,128.0,2.1,30.0,1032.0,976.52,689.98
2017,5,13,12,15,929.0,128.5,2.05,30.0,1035.5,1001.07,704.27
2017,5,13,12,30,930.0,129.0,2.0,30.0,1039.0,1022.34,716.55
2017,5,13,12,45,930.0,127.5,2.0,30.5,1034.5,1037.37,724.18
2017,5,13,13,0,930.0,126.0,2.0,31.0,1030.0,1048.85,729.76
2017,5,13,13,15,927.5,125.5,2.0,31.0,1017.0,1055.16,733.8
2017,5,13,13,30,925.0,125.0,2.0,31.0,1004.0,1057.72,735.74
2017,5,13,13,45,921.5,123.5,2.0,31.5,982.5,1054.51,732.85
2017,5,13,14,0,918.0,122.0,2.0,32.0,961.0,1047.55,727.87
2017,5,13,14,15,912.0,120.5,2.0,32.0,932.0,1034.39,720.76
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,1017.66,711.6
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,990.14,696.45
2017,5,13,15,0,870.0,124.0,2.1,32.0,826.0,959.81,679.54
2017,5,13,15,15,858.5,121.5,2.1,31.5,783.5,927.59,662.17
2017,5,13,15,30,847.0,119.0,2.1,31.0,741.0,899.67,647.4
2017,5,13,15,45,832.5,115.5,2.15,31.0,693.5,858.29,622.85
2017,5,13,16,0,818.0,112.0,2.2,31.0,646.0,814.85,596.69
2017,5,13,16,15,797.5,108.0,2.25,30.5,594.0,764.32,566.45
2017,5,13,16,30,777.0,104.0,2.3,30.0,542.0,712.73,534.77
2017,5,13,16,45,750.5,99.0,2.4,30.0,487.0,655.05,497.05
2017,5,13,17,0,724.0,94.0,2.5,30.0,432.0,599.86,458.46
2017,5,13,17,15,686.0,88.0,2.3,29.0,375.5,534.7,411.9
2017,5,13,17,30,648.0,82.0,2.1,28.0,319.0,471.58,365.17
2017,5,13,17,45,594.5,74.5,1.9,27.0,263.5,401.3,311.19
2017,5,13,18,0,541.0,67.0,1.7,26.0,208.0,335.51,258.62
2017,5,13,18,15,458.5,56.5,1.65,25.0,156.0,259.83,197.0
2017,5,13,18,30,376.0,46.0,1.6,24.0,104.0,192.86,140.87
2017,5,13,18,45,248.5,31.5,1.6,23.0,63.5,118.55,78.54
2017,5,13,19,0,121.0,17.0,1.6,22.0,23.0,51.23,0.0
2017,5,13,19,15,60.5,8.5,1.7,21.5,11.5,18.26,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,15.5,15.5,10.96,0.0
2017,5,14,6,0,128.0,23.0,1.9,16.0,31.0,18.1,4.2
2017,5,14,6,15,239.5,38.5,1.9,16.5,72.5,29.79,19.68
2017,5,14,6,30,351.0,54.0,1.9,17.0,114.0,40.97,30.17
2017,5,14,6,45,429.5,65.0,1.9,18.0,165.5,48.79,37.31
2017,5,14,7,0,508.0,76.0,1.9,19.0,217.0,54.96,42.72
2017,5,14,7,15,560.5,84.5,2.35,20.0,272.0,58.57,45.68
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,82.62,50.5
2017,5,14,7,45,653.5,98.5,3.25,22.5,383.0,130.65,75.3
2017,5,14,8,0,694.0,104.0,3.7,24.0,439.0,183.62,113.17
2017,5,14,8,15,722.0,109.0,3.75,24.5,493.5,238.2,157.79
2017,5,14,8,30,750.0,114.0,3.8,25.0,548.0,295.73,206.48
2017,5,14,8,45,771.5,118.0,3.85,26.0,599.0,356.82,257.58
2017,5,14,9,0,793.0,122.0,3.9,27.0,650.0,415.26,305.57
2017,5,14,9,15,808.5,125.0,3.85,27.5,696.5,471.52,351.13
2017,5,14,9,30,824.0,128.0,3.8,28.0,743.0,528.21,395.51
2017,5,14,9,45,836.5,130.5,3.75,28.5,784.5,582.93,437.0
2017,5,14,10,0,849.0,133.0,3.7,29.0,826.0,637.22,476.8
2017,5,14,10,15,858.0,135.0,3.65,29.5,860.5,688.44,513.17
2017,5,14,10,30,867.0,137.0,3.6,30.0,895.0,737.16,546.76
2017,5,14,10,45,873.5,138.5,3.55,30.5,923.0,781.99,575.73
2017,5,14,11,0,880.0,140.0,3.5,31.0,951.0,824.82,602.25
2017,5,14,11,15,884.0,141.0,3.45,31.5,970.5,862.94,625.25
2017,5,14,11,30,888.0,142.0,3.4,32.0,990.0,898.51,646.29
2017,5,14,11,45,889.0,143.5,3.4,32.5,1001.5,929.17,664.23
2017,5,14,12,0,890.0,145.0,3.4,33.0,1013.0,956.86,680.17
2017,5,14,12,15,890.5,145.0,3.35,33.0,1016.0,979.69,694.03
2017,5,14,12,30,891.0,145.0,3.3,33.0,1019.0,999.39,705.93
2017,5,14,12,45,889.5,145.0,3.3,33.0,1014.0,1013.93,715.02
2017,5,14,13,0,888.0,145.0,3.3,33.0,1009.0,1025.09,722.11
2017,5,14,13,15,885.0,144.5,3.3,33.0,996.0,1030.79,725.91
2017,5,14,13,30,882.0,144.0,3.3,33.0,983.0,1032.91,727.63
2017,5,14,13,45,877.0,142.5,3.3,33.5,961.5,1028.44,723.89
2017,5,14,14,0,872.0,141.0,3.3,34.0,940.0,1020.39,718.09
2017,5,14,14,15,865.0,139.5,3.3,34.0,911.0,1006.84,710.46
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,989.9,700.82
2017,5,14,14,45,852.5,133.5,3.3,34.0,847.5,968.03,688.13
2017,5,14,15,0,847.0,129.0,3.3,34.0,813.0,950.64,678.4
2017,5,14,15,15,834.5,126.5,3.3,33.5,771.0,917.83,660.06
2017,5,14,15,30,822.0,124.0,3.3,33.0,729.0,882.44,639.96
2017,5,14,15,45,807.0,120.5,3.35,33.0,682.0,841.44,614.91
2017,5,14,16,0,792.0,117.0,3.4,33.0,635.0,798.5,588.27
2017,5,14,16,15,771.0,113.0,3.35,32.5,583.5,748.57,557.17
2017,5,14,16,30,750.0,109.0,3.3,32.0,532.0,697.69,524.86
2017,5,14,16,45,723.0,103.5,3.3,32.0,478.0,642.87,487.71
2017,5,14,17,0,696.0,98.0,3.3,32.0,424.0,585.76,447.05
2017,5,14,17,15,658.0,92.0,3.05,31.0,368.5,521.97,401.31
2017,5,14,17,30,620.0,86.0,2.8,30.0,313.0,460.26,355.51
2017,5,14,17,45,567.0,77.5,2.55,29.5,258.5,390.59,301.38
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,325.41,249.0
2017,5,14,18,15,434.0,58.5,2.15,28.0,153.5,252.22,189.65
2017,5,14,18,30,354.0,48.0,2.0,27.0,103.0,187.43,135.75
2017,5,14,18,45,234.0,33.0,1.9,26.0,63.0,114.78,75.59
2017,5,14,19,0,114.0,18.0,1.8,25.0,23.0,51.09,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,11.5,18.16,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.0,2.4,17.5,17.0,11.44,0.0
2017,5,15,6,0,146.0,24.0,2.7,18.0,34.0,18.9,5.31
2017,5,15,6,15,261.5,39.0,2.95,18.5,76.5,30.17,19.85
2017,5,15,6,30,377.0,54.0,3.2,19.0,119.0,42.16,30.94
2017,5,15,6,45,459.0,63.5,3.45,20.0,171.0,47.37,35.75
2017,5,15,7,0,541.0,73.0,3.7,21.0,223.0,52.33,40.07
2017,5,15,7,15,591.5,80.0,3.8,21.5,278.0,54.87,42.18
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,79.25,46.67
2017,5,15,7,45,680.5,92.0,4.0,23.0,389.0,128.45,72.26
2017,5,15,8,0,719.0,97.0,4.1,24.0,445.0,182.29,111.11
2017,5,15,8,15,520.5,167.0,4.1,24.5,434.5,242.63,168.72
2017,5,15,8,30,322.0,237.0,4.1,25.0,424.0,282.35,208.19
2017,5,15,8,45,363.0,251.5,4.15,25.5,480.0,330.58,245.9
2017,5,15,9,0,404.0,266.0,4.2,26.0,536.0,383.26,286.83
2017,5,15,9,15,619.5,192.5,4.2,26.5,640.0,441.48,331.32
2017,5,15,9,30,835.0,119.0,4.2,27.0,744.0,525.84,396.27
2017,5,15,9,45,844.0,122.5,4.25,28.0,783.5,582.1,438.43
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,634.67,476.62
2017,5,15,10,15,861.0,128.0,4.25,29.5,857.0,684.17,512.14
2017,5,15,10,30,869.0,130.0,4.2,30.0,891.0,732.21,545.6
2017,5,15,10,45,874.0,132.0,4.2,30.5,917.5,776.35,574.41
2017,5,15,11,0,879.0,134.0,4.2,31.0,944.0,818.36,600.94
2017,5,15,11,15,882.5,135.0,4.2,31.0,963.0,855.94,625.42
2017,5,15,11,30,886.0,136.0,4.2,31.0,982.0,890.93,648.07
2017,5,15,11,45,896.5,130.5,4.2,31.5,995.5,923.49,667.65
2017,5,15,12,0,907.0,125.0,4.2,32.0,1009.0,953.46,685.42
2017,5,15,12,15,907.0,125.0,4.2,32.0,1012.0,976.0,699.7
2017,5,15,12,30,907.0,125.0,4.2,32.0,1015.0,995.32,711.98
2017,5,15,12,45,905.5,124.0,4.2,32.5,1009.5,1008.92,719.2
2017,5,15,13,0,904.0,123.0,4.2,33.0,1004.0,1019.04,724.31
2017,5,15,13,15,901.0,122.5,4.25,33.0,990.5,1024.59,728.39
2017,5,15,13,30,898.0,122.0,4.3,33.0,977.0,1026.51,730.31
2017,5,15,13,45,565.0,290.5,4.35,33.5,824.0,881.02,632.81
2017,5,15,14,0,232.0,459.0,4.4,34.0,671.0,700.84,502.43
2017,5,15,14,15,283.5,433.0,4.4,34.0,684.0,736.67,529.66
2017,5,15,14,30,335.0,407.0,4.4,34.0,697.0,759.05,546.9
2017,5,15,14,45,248.5,401.5,4.45,34.0,612.0,667.28,483.36
2017,5,15,15,0,162.0,396.0,4.5,34.0,527.0,565.66,412.21
2017,5,15,15,15,457.0,272.5,4.55,33.5,615.5,726.31,534.87
2017,5,15,15,30,752.0,149.0,4.6,33.0,704.0,846.5,623.26
2017,5,15,15,45,733.5,145.5,4.65,33.0,657.5,808.64,598.52
2017,5,15,16,0,715.0,142.0,4.7,33.0,611.0,765.28,570.72
2017,5,15,16,15,692.0,137.0,4.7,32.5,561.0,715.49,539.02
2017,5,15,16,30,669.0,132.0,4.7,32.0,511.0,665.13,505.76
2017,5,15,16,45,637.0,126.0,4.75,32.0,458.0,607.06,464.66
2017,5,15,17,0,605.0,120.0,4.8,32.0,405.0,549.87,423.19
2017,5,15,17,15,565.5,112.0,4.65,31.5,351.0,487.17,376.84
2017,5,15,17,30,526.0,104.0,4.5,31.0,297.0,426.81,330.96
2017,5,15,17,45,469.5,93.5,4.4,30.5,244.5,354.81,274.93
2017,5,15,18,0,413.0,83.0,4.3,30.0,192.0,291.93,224.33
2017,5,15,18,15,338.0,69.0,4.15,29.0,144.0,223.34,168.55
2017,5,15,18,30,263.0,55.0,4.0,28.0,96.0,162.97,118.51
2017,5,15,18,45,131.5,38.0,3.85,27.5,58.5,86.49,56.91
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,20.6,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,9.53,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,17.68,5.06
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,38.79,26.86
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,58.99,45.09
2017,5,16,6,45,68.0,60.0,4.75,21.5,72.0,50.95,38.61
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,43.67,32.38
2017,5,16,7,15,7.5,91.5,5.15,22.5,94.5,82.48,65.79
2017,5,16,7,30,15.0,136.0,5.3,23.0,142.0,119.28,92.09
2017,5,16,7,45,22.0,159.0,5.45,23.5,169.0,141.49,108.93
2017,5,16,8,0,29.0,182.0,5.6,24.0,196.0,159.12,122.04
2017,5,16,8,15,14.5,169.0,5.65,24.5,176.0,155.04,118.79
2017,5,16,8,30,0.0,156.0,5.7,25.0,156.0,142.14,108.46
2017,5,16,8,45,15.5,208.0,5.8,25.5,218.5,192.97,147.5
2017,5,16,9,0,31.0,260.0,5.9,26.0,281.0,240.56,183.54
2017,5,16,9,15,21.0,243.0,5.9,26.0,257.5,230.07,175.18
2017,5,16,9,30,11.0,226.0,5.9,26.0,234.0,212.39,161.24
2017,5,16,9,45,8.0,197.0,5.9,26.5,203.5,186.1,140.39
2017,5,16,10,0,5.0,168.0,5.9,27.0,173.0,158.78,118.8
2017,5,16,10,15,6.0,174.5,5.9,27.5,180.5,165.9,123.9
2017,5,16,10,30,7.0,181.0,5.9,28.0,188.0,173.13,129.03
2017,5,16,10,45,7.0,178.0,5.95,28.5,185.0,170.94,126.96
2017,5,16,11,0,7.0,175.0,6.0,29.0,182.0,168.69,124.88
2017,5,16,11,15,3.5,151.0,6.0,29.0,154.5,143.96,105.81
2017,5,16,11,30,0.0,127.0,6.0,29.0,127.0,118.81,86.38
2017,5,16,11,45,4.0,152.0,6.0,29.5,156.0,145.9,107.01
2017,5,16,12,0,8.0,177.0,6.0,30.0,185.0,173.34,127.68
2017,5,16,12,15,9.0,176.5,6.05,30.0,185.5,174.22,128.35
2017,5,16,12,30,10.0,176.0,6.1,30.0,186.0,175.08,129.06
2017,5,16,12,45,10.5,198.5,6.15,30.0,209.0,197.24,145.81
2017,5,16,13,0,11.0,221.0,6.2,30.0,232.0,219.49,162.56
2017,5,16,13,15,16.5,283.5,6.25,30.0,299.5,285.28,211.9
2017,5,16,13,30,22.0,346.0,6.3,30.0,367.0,351.96,261.32
2017,5,16,13,45,23.5,348.5,6.35,30.5,370.5,356.6,264.38
2017,5,16,14,0,25.0,351.0,6.4,31.0,374.0,372.09,275.51
2017,5,16,14,15,339.0,299.0,6.5,31.0,594.0,662.74,496.71
2017,5,16,14,30,653.0,247.0,6.6,31.0,814.0,916.51,681.46
2017,5,16,14,45,432.5,320.0,6.7,31.0,689.5,768.7,573.04
2017,5,16,15,0,212.0,393.0,6.8,31.0,565.0,609.17,454.74
2017,5,16,15,15,212.5,371.0,6.8,30.5,536.0,583.28,438.53
2017,5,16,15,30,213.0,349.0,6.8,30.0,507.0,556.36,421.02
2017,5,16,15,45,163.0,325.0,6.85,30.0,441.0,482.83,366.83
2017,5,16,16,0,113.0,301.0,6.9,30.0,375.0,400.86,305.65
2017,5,16,16,15,57.5,233.0,6.85,29.5,271.0,280.8,214.85
2017,5,16,16,30,2.0,165.0,6.8,29.0,167.0,159.07,120.14
2017,5,16,16,45,1.0,140.0,6.8,29.0,141.0,133.84,100.84
2017,5,16,17,0,0.0,115.0,6.8,29.0,115.0,108.73,81.34
2017,5,16,17,15,0.0,99.5,6.65,28.5,99.5,93.81,69.92
2017,5,16,17,30,0.0,84.0,6.5,28.0,84.0,78.9,58.3
2017,5,16,17,45,149.5,93.0,6.4,27.5,133.0,182.32,142.87
2017,5,16,18,0,299.0,102.0,6.3,27.0,182.0,254.5,199.06
2017,5,16,18,15,231.5,82.5,6.1,26.5,135.5,190.07,145.51
2017,5,16,18,30,164.0,63.0,5.9,26.0,89.0,133.04,97.93
2017,5,16,18,45,96.5,40.0,5.75,25.5,53.5,79.01,52.85
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,25.22,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,10.55,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,5.09,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.41,0.84
2017,5,17,7,15,0.0,18.5,1.0,22.5,18.5,17.15,9.34
2017,5,17,7,30,0.0,29.0,1.0,23.0,29.0,26.91,16.72
2017,5,17,7,45,0.0,40.5,1.05,23.5,40.5,37.62,25.41
2017,5,17,8,0,0.0,52.0,1.1,24.0,52.0,48.35,33.98
2017,5,17,8,15,0.0,83.5,1.25,24.5,83.5,77.78,57.47
2017,5,17,8,30,0.0,115.0,1.4,25.0,115.0,106.3,79.77
2017,5,17,8,45,0.0,108.5,1.55,25.5,108.5,100.73,74.91
2017,5,17,9,0,0.0,102.0,1.7,26.0,102.0,94.96,70.0
2017,5,17,9,15,1.0,131.0,1.65,26.5,132.0,121.86,90.64
2017,5,17,9,30,2.0,160.0,1.6,27.0,162.0,148.88,110.99
2017,5,17,9,45,19.0,248.5,1.6,28.0,264.0,238.3,177.83
2017,5,17,10,0,36.0,337.0,1.6,29.0,366.0,325.85,240.78
2017,5,17,10,15,35.5,349.5,1.45,29.5,379.5,340.79,250.05
2017,5,17,10,30,35.0,362.0,1.3,30.0,393.0,355.7,259.44
2017,5,17,10,45,31.5,362.5,1.2,30.5,391.0,357.53,259.55
2017,5,17,11,0,28.0,363.0,1.1,31.0,389.0,358.86,259.36
2017,5,17,11,15,108.5,427.0,0.95,31.0,530.5,489.15,350.49
2017,5,17,11,30,189.0,491.0,0.8,31.0,672.0,624.85,439.81
2017,5,17,11,45,171.5,497.5,0.65,31.5,663.5,625.89,436.17
2017,5,17,12,0,154.0,504.0,0.5,32.0,655.0,625.4,432.76
2017,5,17,12,15,139.5,503.5,0.5,32.0,641.0,619.64,428.66
2017,5,17,12,30,125.0,503.0,0.5,32.0,627.0,612.54,423.79
2017,5,17,12,45,223.5,488.5,0.55,32.5,707.5,700.47,482.37
2017,5,17,13,0,322.0,474.0,0.6,33.0,788.0,797.39,543.72
2017,5,17,13,15,327.0,464.5,0.7,33.0,780.0,799.77,546.03
2017,5,17,13,30,332.0,455.0,0.8,33.0,772.0,800.4,548.45
2017,5,17,13,45,591.5,300.5,0.95,33.5,850.0,916.1,628.86
2017,5,17,14,0,851.0,146.0,1.1,34.0,928.0,1002.74,683.38
2017,5,17,14,15,843.5,144.5,1.25,34.0,899.5,988.98,677.38
2017,5,17,14,30,836.0,143.0,1.4,34.0,871.0,980.48,675.64
2017,5,17,14,45,823.5,142.5,1.55,34.0,834.5,956.34,664.17
2017,5,17,15,0,811.0,142.0,1.7,34.0,798.0,929.33,650.79
2017,5,17,15,15,797.0,139.0,1.85,33.5,756.5,895.59,634.16
2017,5,17,15,30,783.0,136.0,2.0,33.0,715.0,859.46,615.55
2017,5,17,15,45,759.0,135.5,2.15,33.0,667.0,815.27,589.9
2017,5,17,16,0,735.0,135.0,2.3,33.0,619.0,773.32,565.18
2017,5,17,16,15,527.0,183.5,2.4,32.5,516.5,629.81,468.27
2017,5,17,16,30,319.0,232.0,2.5,32.0,414.0,495.36,372.05
2017,5,17,16,45,468.5,174.5,2.7,31.5,412.0,535.51,406.67
2017,5,17,17,0,618.0,117.0,2.9,31.0,410.0,554.93,424.77
2017,5,17,17,15,577.0,109.5,2.95,30.5,356.0,491.36,378.51
2017,5,17,17,30,536.0,102.0,3.0,30.0,302.0,430.26,332.92
2017,5,17,17,45,470.5,94.0,3.15,29.5,248.5,355.78,275.64
2017,5,17,18,0,405.0,86.0,3.3,29.0,195.0,291.61,224.46
2017,5,17,18,15,327.0,72.5,3.35,28.0,147.0,222.86,168.81
2017,5,17,18,30,249.0,59.0,3.4,27.0,99.0,162.66,119.09
2017,5,17,18,45,146.5,39.5,3.45,26.5,61.0,92.3,61.68
2017,5,17,19,0,44.0,20.0,3.5,26.0,23.0,32.35,2.87
2017,5,17,19,15,22.0,10.0,3.65,25.5,11.5,13.26,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,22.5,15.5,12.39,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,21.49,8.36
2017,5,18,6,15,157.0,46.5,3.7,23.0,70.5,37.51,25.66
2017,5,18,6,30,244.0,67.0,3.9,23.0,110.0,50.9,37.89
2017,5,18,6,45,308.0,84.0,4.15,23.5,158.0,62.32,48.05
2017,5,18,7,0,372.0,101.0,4.4,24.0,206.0,73.15,57.41
2017,5,18,7,15,186.0,96.0,4.6,24.5,148.5,73.05,57.18
2017,5,18,7,30,0.0,91.0,4.8,25.0,91.0,83.26,62.5
2017,5,18,7,45,1.0,121.5,5.0,25.5,122.0,109.77,83.47
2017,5,18,8,0,2.0,152.0,5.2,26.0,153.0,136.57,104.28
2017,5,18,8,15,44.0,203.0,5.3,26.5,228.5,183.56,139.12
2017,5,18,8,30,86.0,254.0,5.4,27.0,304.0,240.35,181.55
2017,5,18,8,45,44.5,214.0,5.5,28.0,240.5,203.26,153.25
2017,5,18,9,0,3.0,174.0,5.6,29.0,177.0,160.58,120.19
2017,5,18,9,15,3.0,170.5,5.6,29.0,173.5,158.23,118.11
2017,5,18,9,30,3.0,167.0,5.6,29.0,170.0,155.69,115.88
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,181.2,134.96
2017,5,18,10,0,10.0,218.0,5.8,30.0,226.0,207.19,154.2
2017,5,18,10,15,33.5,308.5,5.85,30.5,337.5,303.27,225.91
2017,5,18,10,30,57.0,399.0,5.9,31.0,449.0,403.85,299.16
2017,5,18,10,45,83.5,430.0,5.95,31.5,506.0,456.81,336.97
2017,5,18,11,0,110.0,461.0,6.0,32.0,563.0,512.31,376.23
2017,5,18,11,15,408.5,354.0,6.0,32.0,743.5,671.2,496.62
2017,5,18,11,30,707.0,247.0,6.0,32.0,924.0,845.81,624.23
2017,5,18,11,45,358.0,218.0,6.05,32.5,561.5,533.88,399.47
2017,5,18,12,0,9.0,189.0,6.1,33.0,199.0,185.51,134.85
2017,5,18,12,15,54.0,341.5,6.1,33.0,395.5,377.53,277.59
2017,5,18,12,30,99.0,494.0,6.1,33.0,592.0,572.26,416.38
2017,5,18,12,45,150.5,498.0,6.15,33.0,645.5,638.38,463.72
2017,5,18,13,0,202.0,502.0,6.2,33.0,699.0,698.86,507.18
2017,5,18,13,15,450.0,375.5,6.2,33.0,807.0,840.13,612.34
2017,5,18,13,30,698.0,249.0,6.2,33.0,915.0,967.83,705.09
2017,5,18,13,45,503.0,345.5,6.2,33.0,820.0,871.92,635.29
2017,5,18,14,0,308.0,442.0,6.2,33.0,725.0,768.27,559.23
2017,5,18,14,15,227.5,438.5,6.2,33.0,644.0,674.75,493.61
2017,5,18,14,30,147.0,435.0,6.2,33.0,563.0,592.4,434.36
2017,5,18,14,45,211.5,409.0,6.2,33.0,585.0,626.91,461.89
2017,5,18,15,0,276.0,383.0,6.2,33.0,607.0,669.66,494.55
2017,5,18,15,15,177.0,360.5,6.25,32.5,501.5,538.81,401.03
2017,5,18,15,30,78.0,338.0,6.3,32.0,396.0,412.19,308.08
2017,5,18,15,45,126.0,321.5,6.35,32.0,408.0,446.64,335.98
2017,5,18,16,0,174.0,305.0,6.4,32.0,420.0,466.04,352.5
2017,5,18,16,15,158.5,279.5,6.4,31.5,378.0,421.38,320.72
2017,5,18,16,30,143.0,254.0,6.4,31.0,336.0,377.26,288.95
2017,5,18,16,45,287.5,216.0,6.4,31.0,360.0,442.75,342.35
2017,5,18,17,0,432.0,178.0,6.4,31.0,384.0,493.52,383.29
2017,5,18,17,15,390.5,164.0,6.3,30.5,332.5,423.48,330.47
2017,5,18,17,30,349.0,150.0,6.2,30.0,281.0,366.08,286.25
2017,5,18,17,45,297.5,132.0,6.15,29.5,231.0,302.63,236.27
2017,5,18,18,0,246.0,114.0,6.1,29.0,181.0,244.22,189.2
2017,5,18,18,15,184.5,91.5,5.95,28.5,135.0,181.84,138.29
2017,5,18,18,30,123.0,69.0,5.8,28.0,89.0,121.29,88.71
2017,5,18,18,45,68.0,42.5,5.65,27.5,53.0,69.28,46.05
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,18.29,0.51
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,8.73,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,22.5,13.0,11.44,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,20.91,8.39
2017,5,19,6,15,95.0,49.0,4.75,23.0,64.0,40.74,28.39
2017,5,19,6,30,156.0,74.0,4.9,23.0,102.0,57.89,43.85
2017,5,19,6,45,78.0,51.0,5.1,23.5,65.0,44.09,32.41
2017,5,19,7,0,0.0,28.0,5.3,24.0,28.0,25.97,16.84
2017,5,19,7,15,0.0,35.0,5.45,24.5,35.0,32.49,22.4
2017,5,19,7,30,0.0,42.0,5.6,25.0,42.0,39.01,26.42
2017,5,19,7,45,19.5,116.0,5.8,25.5,126.0,103.7,77.89
2017,5,19,8,0,39.0,190.0,6.0,26.0,210.0,166.7,126.7
2017,5,19,8,15,176.5,215.5,6.05,26.5,317.5,216.65,160.29
2017,5,19,8,30,314.0,241.0,6.1,27.0,425.0,283.39,208.59
2017,5,19,8,45,279.0,272.5,6.15,28.0,446.5,318.9,237.5
2017,5,19,9,0,244.0,304.0,6.2,29.0,468.0,350.58,262.35
2017,5,19,9,15,464.0,246.5,6.25,29.5,585.5,416.96,312.1
2017,5,19,9,30,684.0,189.0,6.3,30.0,703.0,507.33,381.02
2017,5,19,9,45,704.0,190.0,6.35,30.5,744.0,558.25,420.07
2017,5,19,10,0,724.0,191.0,6.4,31.0,785.0,609.82,458.71
2017,5,19,10,15,479.0,312.5,6.4,31.5,712.5,594.36,443.76
2017,5,19,10,30,234.0,434.0,6.4,32.0,640.0,557.32,411.66
2017,5,19,10,45,181.5,450.0,6.45,32.5,613.0,546.82,402.35
2017,5,19,11,0,129.0,466.0,6.5,33.0,586.0,531.68,389.39
2017,5,19,11,15,229.5,462.5,6.5,33.0,680.5,620.46,454.6
2017,5,19,11,30,330.0,459.0,6.5,33.0,775.0,716.98,523.99
2017,5,19,11,45,301.0,474.5,6.5,33.5,765.5,721.02,524.47
2017,5,19,12,0,272.0,490.0,6.5,34.0,756.0,722.69,523.58
2017,5,19,12,15,287.0,487.5,6.45,34.0,769.5,746.29,540.07
2017,5,19,12,30,302.0,485.0,6.4,34.0,783.0,769.27,556.02
2017,5,19,12,45,332.5,467.5,6.4,34.5,793.5,791.7,571.23
2017,5,19,13,0,363.0,450.0,6.4,35.0,804.0,812.97,585.61
2017,5,19,13,15,561.5,328.5,6.35,35.0,868.5,903.75,653.35
2017,5,19,13,30,760.0,207.0,6.3,35.0,933.0,980.08,707.52
2017,5,19,13,45,390.5,268.5,6.25,35.0,641.5,680.56,499.33
2017,5,19,14,0,21.0,330.0,6.2,35.0,350.0,336.31,244.43
2017,5,19,14,15,101.0,383.0,6.15,34.5,472.0,492.0,360.29
2017,5,19,14,30,181.0,436.0,6.1,34.0,594.0,626.26,457.68
2017,5,19,14,45,234.5,408.0,6.1,34.0,604.0,647.57,474.75
2017,5,19,15,0,288.0,380.0,6.1,34.0,614.0,677.37,497.9
2017,5,19,15,15,463.5,291.5,6.05,33.5,645.5,750.52,556.12
2017,5,19,15,30,639.0,203.0,6.0,33.0,677.0,806.39,601.8
2017,5,19,15,45,612.0,200.5,6.0,33.0,630.5,761.66,570.98
2017,5,19,16,0,585.0,198.0,6.0,33.0,584.0,716.21,539.7
2017,5,19,16,15,445.0,217.0,5.9,32.5,497.5,600.72,456.16
2017,5,19,16,30,305.0,236.0,5.8,32.0,411.0,488.79,373.3
2017,5,19,16,45,343.5,203.5,5.7,31.5,382.0,468.25,360.74
2017,5,19,17,0,382.0,171.0,5.6,31.0,353.0,452.79,351.02
2017,5,19,17,15,337.0,160.5,5.45,30.5,306.5,386.57,301.02
2017,5,19,17,30,292.0,150.0,5.3,30.0,260.0,333.84,260.31
2017,5,19,17,45,259.0,129.0,5.15,29.5,214.5,279.36,217.54
2017,5,19,18,0,226.0,108.0,5.0,29.0,169.0,227.88,176.12
2017,5,19,18,15,175.5,86.0,4.8,28.5,127.0,171.43,130.03
2017,5,19,18,30,125.0,64.0,4.6,28.0,85.0,120.33,87.93
2017,5,19,18,45,62.5,42.0,4.45,27.5,52.5,66.76,44.39
2017,5,19,19,0,0.0,20.0,4.3,27.0,20.0,19.03,2.09
2017,5,19,19,15,0.0,10.0,4.15,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,7.0,1.65,22.5,7.0,6.67,0.0
2017,5,20,6,0,0.0,14.0,1.7,23.0,14.0,12.98,3.3
2017,5,20,6,15,0.0,32.5,1.75,23.0,32.5,30.05,19.54
2017,5,20,6,30,0.0,51.0,1.8,23.0,51.0,46.34,34.07
2017,5,20,6,45,1.0,73.5,1.9,23.0,74.0,65.59,50.97
2017,5,20,7,0,2.0,96.0,2.0,23.0,97.0,84.57,67.39
2017,5,20,7,15,1.0,76.5,2.1,23.0,77.0,70.35,55.17
2017,5,20,7,30,0.0,57.0,2.2,23.0,57.0,52.99,38.18
2017,5,20,7,45,0.0,42.5,2.3,23.5,42.5,39.49,26.9
2017,5,20,8,0,0.0,28.0,2.4,24.0,28.0,26.01,15.7
2017,5,20,8,15,0.0,34.0,2.6,24.0,34.0,31.6,20.19
2017,5,20,8,30,0.0,40.0,2.8,24.0,40.0,37.2,24.65
2017,5,20,8,45,0.0,49.5,3.0,24.5,49.5,46.07,31.64
2017,5,20,9,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2017,5,20,9,15,0.0,56.0,3.3,25.5,56.0,52.18,36.15
2017,5,20,9,30,0.0,53.0,3.4,26.0,53.0,49.41,33.76
2017,5,20,9,45,2.5,111.5,3.5,26.5,114.0,105.25,77.51
2017,5,20,10,0,5.0,170.0,3.6,27.0,175.0,160.58,119.94
2017,5,20,10,15,2.5,144.5,3.1,27.0,147.0,136.04,100.71
2017,5,20,10,30,0.0,119.0,2.6,27.0,119.0,110.98,81.17
2017,5,20,10,45,0.0,125.0,2.1,27.5,125.0,116.63,85.22
2017,5,20,11,0,0.0,131.0,1.6,28.0,131.0,122.3,89.2
2017,5,20,11,15,3.0,148.5,1.55,28.0,152.0,141.19,103.56
2017,5,20,11,30,6.0,166.0,1.5,28.0,173.0,160.37,118.03
2017,5,20,11,45,10.0,218.5,1.45,28.5,229.0,213.48,157.4
2017,5,20,12,0,14.0,271.0,1.4,29.0,285.0,267.18,196.25
2017,5,20,12,15,18.0,314.0,1.4,29.0,332.0,312.52,228.84
2017,5,20,12,30,22.0,357.0,1.4,29.0,379.0,358.41,261.41
2017,5,20,12,45,126.0,427.5,1.4,29.0,551.0,544.62,393.91
2017,5,20,13,0,230.0,498.0,1.4,29.0,723.0,721.7,512.58
2017,5,20,13,15,145.0,471.5,1.4,28.5,613.0,616.28,440.55
2017,5,20,13,30,60.0,445.0,1.4,28.0,503.0,498.61,360.14
2017,5,20,13,45,38.0,367.0,1.4,28.0,403.5,399.44,291.77
2017,5,20,14,0,16.0,289.0,1.4,28.0,304.0,291.16,214.43
2017,5,20,14,15,13.5,262.5,1.7,28.0,275.5,263.11,194.96
2017,5,20,14,30,11.0,236.0,2.0,28.0,247.0,235.0,174.69
2017,5,20,14,45,109.0,315.5,2.4,28.0,405.5,429.71,321.58
2017,5,20,15,0,207.0,395.0,2.8,28.0,564.0,605.26,448.59
2017,5,20,15,15,167.0,373.5,3.35,27.5,505.0,542.99,405.87
2017,5,20,15,30,127.0,352.0,3.9,27.0,446.0,481.86,363.67
2017,5,20,15,45,143.5,329.0,4.5,26.5,429.0,469.31,357.82
2017,5,20,16,0,160.0,306.0,5.1,26.0,412.0,455.05,350.53
2017,5,20,16,15,302.0,255.5,5.2,25.5,435.5,518.49,403.81
2017,5,20,16,30,444.0,205.0,5.3,25.0,459.0,569.35,446.84
2017,5,20,16,45,392.5,206.0,5.45,24.5,414.5,505.48,399.42
2017,5,20,17,0,341.0,207.0,5.6,24.0,370.0,456.02,362.14
2017,5,20,17,15,303.5,188.5,5.35,23.5,320.0,397.44,316.95
2017,5,20,17,30,266.0,170.0,5.1,23.0,270.0,341.85,273.22
2017,5,20,17,45,223.0,146.5,4.85,22.5,221.5,281.04,224.43
2017,5,20,18,0,180.0,123.0,4.6,22.0,173.0,218.28,173.16
2017,5,20,18,15,133.5,95.5,4.2,21.5,128.0,160.4,125.01
2017,5,20,18,30,87.0,68.0,3.8,21.0,83.0,107.13,80.42
2017,5,20,18,45,52.5,42.0,3.45,20.5,50.0,63.65,43.66
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,21.44,4.1
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,9.17,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,3.45,18.0,4.0,3.81,0.0
2017,5,21,6,0,0.0,8.0,3.6,18.0,8.0,7.4,0.0
2017,5,21,6,15,0.0,24.0,3.7,18.0,24.0,22.27,13.39
2017,5,21,6,30,0.0,40.0,3.8,18.0,40.0,37.17,26.83
2017,5,21,6,45,0.0,61.0,3.9,18.5,61.0,55.7,43.32
2017,5,21,7,0,0.0,82.0,4.0,19.0,82.0,73.8,59.17
2017,5,21,7,15,0.5,105.0,4.2,19.0,105.5,93.2,76.0
2017,5,21,7,30,1.0,128.0,4.4,19.0,129.0,113.01,88.59
2017,5,21,7,45,7.0,149.0,4.6,19.5,153.0,132.52,103.82
2017,5,21,8,0,13.0,170.0,4.8,20.0,177.0,152.94,119.52
2017,5,21,8,15,6.5,126.5,4.9,20.0,130.0,117.34,90.56
2017,5,21,8,30,0.0,83.0,5.0,20.0,83.0,77.33,57.96
2017,5,21,8,45,0.0,113.0,5.15,20.5,113.0,104.78,79.92
2017,5,21,9,0,0.0,143.0,5.3,21.0,143.0,131.92,101.27
2017,5,21,9,15,5.5,186.0,5.25,21.0,190.0,173.12,133.71
2017,5,21,9,30,11.0,229.0,5.2,21.0,237.0,215.0,166.33
2017,5,21,9,45,9.0,211.0,5.2,21.5,218.0,199.19,153.28
2017,5,21,10,0,7.0,193.0,5.2,22.0,199.0,182.7,139.84
2017,5,21,10,15,7.5,201.0,5.1,22.0,207.5,191.05,146.15
2017,5,21,10,30,8.0,209.0,5.0,22.0,216.0,199.47,152.48
2017,5,21,10,45,56.5,334.5,4.95,22.5,386.5,350.44,268.62
2017,5,21,11,0,105.0,460.0,4.9,23.0,557.0,506.91,384.3
2017,5,21,11,15,105.5,470.0,4.8,23.0,569.5,523.83,395.68
2017,5,21,11,30,106.0,480.0,4.7,23.0,582.0,540.56,407.36
2017,5,21,11,45,81.5,467.5,4.65,23.0,547.0,513.79,386.98
2017,5,21,12,0,57.0,455.0,4.6,23.0,512.0,484.95,365.14
2017,5,21,12,15,135.5,480.0,4.6,23.0,614.0,592.08,445.19
2017,5,21,12,30,214.0,505.0,4.6,23.0,716.0,698.24,522.32
2017,5,21,12,45,127.0,464.5,4.7,23.0,590.0,581.65,437.14
2017,5,21,13,0,40.0,424.0,4.8,23.0,464.0,452.61,341.32
2017,5,21,13,15,61.5,445.0,4.85,22.5,505.0,497.44,376.3
2017,5,21,13,30,83.0,466.0,4.9,22.0,546.0,542.64,410.92
2017,5,21,13,45,81.5,454.5,4.95,22.0,532.0,531.73,403.26
2017,5,21,14,0,80.0,443.0,5.0,22.0,518.0,520.3,395.44
2017,5,21,14,15,81.0,429.5,4.9,21.5,503.0,508.79,388.16
2017,5,21,14,30,82.0,416.0,4.8,21.0,488.0,496.79,380.51
2017,5,21,14,45,91.0,402.0,4.75,21.0,479.0,491.48,377.52
2017,5,21,15,0,100.0,388.0,4.7,21.0,470.0,485.43,373.99
2017,5,21,15,15,66.5,342.0,4.65,20.5,395.5,405.47,314.33
2017,5,21,15,30,33.0,296.0,4.6,20.0,321.0,326.73,254.47
2017,5,21,15,45,16.5,201.5,4.6,20.0,214.0,206.26,160.86
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,100.09,75.98
2017,5,21,16,15,0.0,101.5,4.6,19.5,101.5,94.84,72.19
2017,5,21,16,30,0.0,96.0,4.6,19.0,96.0,89.61,68.32
2017,5,21,16,45,0.0,77.5,4.6,19.0,77.5,72.16,54.23
2017,5,21,17,0,0.0,59.0,4.6,19.0,59.0,54.88,40.13
2017,5,21,17,15,0.0,51.0,4.3,18.5,51.0,47.4,34.15
2017,5,21,17,30,0.0,43.0,4.0,18.0,43.0,39.94,28.07
2017,5,21,17,45,0.0,34.5,3.75,18.0,34.5,32.02,21.47
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,24.11,14.78
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,17.14,8.85
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,10.18,2.87
2017,5,21,18,45,0.0,6.0,3.5,17.0,6.0,5.55,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,12.5,3.2,15.0,14.5,11.91,0.0
2017,5,22,6,0,42.0,25.0,3.1,15.0,29.0,21.78,10.4
2017,5,22,6,15,101.5,50.0,3.1,15.0,67.0,41.61,30.29
2017,5,22,6,30,161.0,75.0,3.1,15.0,105.0,58.64,46.07
2017,5,22,6,45,80.5,53.5,3.1,15.5,68.5,46.08,35.34
2017,5,22,7,0,0.0,32.0,3.1,16.0,32.0,29.69,20.85
2017,5,22,7,15,0.0,39.0,3.1,16.5,39.0,36.21,26.57
2017,5,22,7,30,0.0,46.0,3.1,17.0,46.0,42.74,30.54
2017,5,22,7,45,0.0,70.0,3.15,17.5,70.0,65.13,49.1
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,87.11,66.97
2017,5,22,8,15,10.5,153.0,3.35,18.0,159.5,140.88,110.26
2017,5,22,8,30,21.0,212.0,3.5,18.0,225.0,195.24,153.34
2017,5,22,8,45,10.5,158.5,3.65,18.5,165.0,148.65,115.61
2017,5,22,9,0,0.0,105.0,3.8,19.0,105.0,97.7,74.28
2017,5,22,9,15,9.0,184.0,3.95,19.5,191.0,172.92,134.15
2017,5,22,9,30,18.0,263.0,4.1,20.0,277.0,248.37,192.71
2017,5,22,9,45,17.5,272.0,4.35,20.5,286.5,258.19,199.57
2017,5,22,10,0,17.0,281.0,4.6,21.0,296.0,267.89,206.47
2017,5,22,10,15,20.0,303.5,4.6,21.0,321.5,291.91,224.64
2017,5,22,10,30,23.0,326.0,4.6,21.0,347.0,316.34,243.02
2017,5,22,10,45,19.0,305.0,4.7,21.5,322.5,296.36,227.06
2017,5,22,11,0,15.0,284.0,4.8,22.0,298.0,275.58,210.61
2017,5,22,11,15,16.0,295.5,4.9,22.0,310.5,288.34,220.28
2017,5,22,11,30,17.0,307.0,5.0,22.0,323.0,301.2,229.99
2017,5,22,11,45,16.0,296.5,5.1,22.5,312.5,291.79,222.33
2017,5,22,12,0,15.0,286.0,5.2,23.0,302.0,282.14,214.57
2017,5,22,12,15,10.5,223.5,5.0,23.0,234.5,219.87,166.86
2017,5,22,12,30,6.0,161.0,4.8,23.0,167.0,157.03,118.27
2017,5,22,12,45,8.5,186.5,4.6,23.5,195.0,183.83,138.89
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,210.79,159.34
2017,5,22,13,15,13.5,254.5,4.05,24.0,268.0,254.21,192.34
2017,5,22,13,30,16.0,297.0,3.7,24.0,313.0,298.05,225.26
2017,5,22,13,45,17.5,308.5,3.4,24.5,325.5,311.16,234.53
2017,5,22,14,0,19.0,320.0,3.1,25.0,338.0,324.33,243.84
2017,5,22,14,15,15.0,276.5,3.0,25.0,290.5,278.17,209.54
2017,5,22,14,30,11.0,233.0,2.9,25.0,243.0,232.01,175.01
2017,5,22,14,45,9.0,210.0,2.85,25.0,218.0,207.78,156.88
2017,5,22,15,0,7.0,187.0,2.8,25.0,193.0,183.57,138.58
2017,5,22,15,15,4.5,170.5,2.8,25.0,174.5,165.26,124.68
2017,5,22,15,30,2.0,154.0,2.8,25.0,156.0,147.05,110.76
2017,5,22,15,45,1.0,140.0,2.8,25.0,141.0,132.68,99.81
2017,5,22,16,0,0.0,126.0,2.8,25.0,126.0,118.38,88.84
2017,5,22,16,15,0.5,143.5,2.8,24.5,144.0,135.98,103.25
2017,5,22,16,30,1.0,161.0,2.8,24.0,162.0,154.07,118.1
2017,5,22,16,45,4.0,159.5,2.8,24.0,162.0,155.35,119.6
2017,5,22,17,0,7.0,158.0,2.8,24.0,162.0,156.63,121.13
2017,5,22,17,15,3.5,139.0,2.65,23.5,141.0,135.81,105.03
2017,5,22,17,30,0.0,120.0,2.5,23.0,120.0,115.31,88.98
2017,5,22,17,45,239.5,98.5,2.4,23.0,164.5,234.11,186.58
2017,5,22,18,0,479.0,77.0,2.3,23.0,209.0,318.56,250.6
2017,5,22,18,15,405.5,65.5,2.0,22.0,160.0,246.36,190.39
2017,5,22,18,30,332.0,54.0,1.7,21.0,111.0,185.34,138.64
2017,5,22,18,45,225.5,38.5,1.45,20.5,71.0,118.46,82.57
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,60.23,24.73
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,21.22,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,60.5,14.0,0.5,16.5,19.0,13.34,0.0
2017,5,23,6,0,121.0,28.0,0.5,17.0,38.0,21.92,10.67
2017,5,23,6,15,212.5,45.5,0.65,17.5,78.5,35.04,24.45
2017,5,23,6,30,304.0,63.0,0.8,18.0,119.0,47.57,35.95
2017,5,23,6,45,152.0,58.0,1.0,18.5,86.0,46.2,35.05
2017,5,23,7,0,0.0,53.0,1.2,19.0,53.0,49.26,37.76
2017,5,23,7,15,0.5,90.0,1.3,19.5,90.5,81.46,65.63
2017,5,23,7,30,1.0,127.0,1.4,20.0,128.0,112.31,87.46
2017,5,23,7,45,74.0,169.0,1.55,21.0,206.0,148.64,113.08
2017,5,23,8,0,147.0,211.0,1.7,22.0,284.0,193.44,144.4
2017,5,23,8,15,94.5,223.5,1.7,22.5,272.5,210.05,159.15
2017,5,23,8,30,42.0,236.0,1.7,23.0,261.0,214.46,163.9
2017,5,23,8,45,31.5,240.0,1.75,23.5,259.5,219.78,167.74
2017,5,23,9,0,21.0,244.0,1.8,24.0,258.0,228.21,173.76
2017,5,23,9,15,13.5,217.0,1.8,24.0,226.0,204.0,154.95
