Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,6.0,190.0,1.8,24.0,194.0,177.81,134.58
2017,5,23,9,45,5.0,176.5,1.8,24.5,180.0,165.88,124.94
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,153.57,115.01
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,193.63,145.31
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,234.22,175.38
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,496.48,375.82
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,790.58,582.04
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,826.7,603.62
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,860.64,626.04
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,800.05,581.36
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,718.16,519.51
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,704.99,510.71
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,692.75,501.92
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,726.47,525.76
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,767.03,553.59
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,884.67,641.31
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,988.85,714.35
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,777.81,570.08
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,532.99,391.57
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,567.9,420.47
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,590.9,439.94
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,345.48,262.36
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,113.51,83.83
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,115.88,86.4
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,118.27,88.87
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,164.26,125.96
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,211.13,163.81
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,155.16,120.14
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,100.21,76.4
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,302.74,246.51
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,478.6,389.87
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,423.93,345.99
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,371.27,303.33
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,320.24,261.16
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,270.4,218.77
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,223.4,177.52
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,178.28,136.71
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,116.12,82.87
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,61.04,27.46
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,21.48,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,13.82,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,22.76,11.68
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,33.08,23.15
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,44.05,33.42
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,50.53,39.38
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,56.61,44.72
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,59.35,46.91
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,87.28,52.66
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,135.99,79.09
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,189.31,118.16
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,244.41,164.01
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,306.58,217.07
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,362.97,265.28
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,421.1,313.86
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,477.75,360.42
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,534.73,405.71
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,591.81,449.71
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,645.63,490.06
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,695.9,527.56
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,744.73,563.13
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,790.46,593.54
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,834.35,621.71
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,872.61,646.76
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,908.23,669.86
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,941.76,690.33
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,972.7,708.91
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,996.2,723.68
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,1016.45,736.39
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,1032.44,744.9
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,1044.95,751.21
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,1050.83,754.54
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,1052.96,755.61
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,1050.31,752.6
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,1043.87,747.34
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,1030.77,739.12
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,1014.08,728.77
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,991.58,715.14
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,965.87,699.52
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,934.12,680.35
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,899.59,659.27
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,860.2,634.25
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,818.59,607.59
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,775.46,580.26
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,725.56,547.88
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,670.0,510.02
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,614.21,470.28
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,552.13,424.68
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,491.41,378.74
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,425.22,326.57
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,361.34,274.73
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,288.69,216.66
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,223.47,162.7
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,149.04,101.68
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,85.72,39.88
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,30.23,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,12.87,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,21.74,10.82
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,29.48,19.66
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,36.79,26.53
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,40.65,30.14
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,44.31,33.39
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,46.16,34.82
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,79.75,44.33
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,130.97,72.15
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,185.88,112.92
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,241.25,159.47
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,298.86,209.69
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,356.29,259.64
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,418.81,312.38
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,474.51,359.08
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,530.15,404.35
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,583.31,446.44
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,635.22,486.33
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,684.35,523.03
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,731.96,557.64
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,775.9,587.16
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,817.5,614.48
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,855.59,638.83
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,891.11,661.12
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,920.86,679.44
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,947.57,695.57
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,970.74,710.46
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,990.83,723.28
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,1004.89,730.58
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,1015.58,735.7
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,1021.32,739.15
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,1023.49,740.37
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,1019.57,736.17
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,1012.09,729.79
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,999.13,721.49
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,982.77,711.09
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,958.52,695.58
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,931.43,678.28
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,907.06,662.85
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,872.74,640.73
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,832.52,614.86
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,790.43,587.53
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,741.68,556.05
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,691.96,523.47
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,638.69,486.46
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,583.46,446.34
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,522.19,402.19
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,462.75,358.04
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,395.36,305.69
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,332.19,255.01
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,262.6,198.58
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,198.7,145.51
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,129.28,88.71
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,70.2,33.87
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,24.81,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,9.05,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,17.63,7.54
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,36.75,25.22
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,55.19,41.5
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,73.84,57.73
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,88.7,70.41
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,106.89,85.58
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,127.9,97.19
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,139.41,105.62
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,153.98,116.98
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,148.54,112.59
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,141.32,106.78
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,173.74,131.31
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,207.08,156.24
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,243.34,183.07
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,276.11,206.95
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,293.96,219.49
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,312.07,232.14
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,327.6,243.19
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,343.24,254.27
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,357.22,263.61
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,371.28,272.98
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,372.47,272.93
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,373.29,272.66
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,382.53,278.59
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,391.79,284.48
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,396.26,287.5
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,400.54,290.43
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,401.18,290.08
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,401.48,289.52
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,555.22,399.48
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,702.38,500.46
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,716.59,510.33
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,739.46,526.55
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,855.64,611.97
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,950.68,676.63
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,926.93,661.66
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,900.44,645.82
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,779.75,565.72
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,656.64,478.28
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,672.94,493.46
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,672.14,496.23
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,631.91,470.46
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,590.25,443.31
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,565.18,427.33
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,539.62,410.18
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,479.09,366.1
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,417.12,319.95
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,349.76,268.33
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,288.17,219.8
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,223.81,168.53
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,166.45,121.81
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,100.37,68.49
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,47.64,22.57
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,17.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,13.82,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,23.9,12.29
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,40.56,28.36
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,56.65,42.74
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,69.33,53.89
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,77.09,60.54
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,72.52,56.47
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,77.5,57.54
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,131.37,98.14
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,187.57,139.39
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,221.91,165.16
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,258.57,192.91
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,291.09,217.8
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,324.04,242.68
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,353.84,264.73
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,383.22,285.98
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,411.59,306.27
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,440.6,326.78
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,409.32,302.55
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,373.29,274.63
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,389.26,285.25
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,405.03,295.49
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,417.04,303.92
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,429.26,312.52
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,492.71,356.92
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,558.12,401.7
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,509.42,366.87
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,458.48,330.53
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,553.16,398.53
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,657.38,471.08
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,617.77,442.9
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,567.37,407.85
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,773.99,557.96
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,952.4,680.92
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,937.94,670.9
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,920.65,660.36
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,908.06,653.22
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,891.42,643.46
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,859.03,624.2
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,824.53,603.48
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,783.32,577.0
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,740.79,549.43
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,692.06,517.45
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,642.91,484.44
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,583.72,442.44
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,522.14,397.96
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,462.87,354.56
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,406.14,311.93
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,331.41,254.44
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,258.55,197.42
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,198.35,149.67
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,144.3,105.93
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,78.02,53.18
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,20.67,7.82
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,13.34,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.24,12.76
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,41.27,29.07
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,58.73,44.53
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,71.56,55.76
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,83.85,66.19
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,105.63,84.48
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,131.05,96.78
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,159.13,113.5
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,199.54,141.77
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,242.19,172.56
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,287.38,206.39
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,319.33,234.14
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,339.6,251.02
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,379.2,280.03
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,420.48,309.62
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,466.43,341.5
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,520.34,378.15
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,553.28,400.64
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,587.22,423.61
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,568.95,407.74
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,542.96,386.63
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,585.16,415.4
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,628.96,444.29
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,687.89,483.58
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,748.28,523.01
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,763.19,533.26
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,781.69,546.24
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,622.42,439.35
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,446.57,317.42
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,507.05,361.02
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,568.14,402.73
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,628.06,444.52
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,677.63,479.27
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,591.56,421.35
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,494.48,355.45
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,506.83,366.37
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,529.35,383.45
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,544.59,395.94
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,556.92,406.46
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,347.28,258.0
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,131.89,96.41
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,72.68,51.43
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,14.87,6.15
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,47.44,32.05
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,80.14,57.97
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,69.81,50.11
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,59.53,42.22
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,49.26,34.2
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,39.0,26.03
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,29.69,18.48
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,20.39,10.82
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,12.97,4.61
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.55,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.86,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,4.37
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,29.72,19.71
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,45.77,34.11
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,63.91,50.22
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,81.82,65.89
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,88.34,71.45
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,94.96,73.37
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,120.38,93.77
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,146.46,114.38
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,165.06,128.77
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,184.17,143.5
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,197.11,153.37
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,210.0,163.15
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,239.59,185.46
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,269.98,208.04
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,313.02,239.98
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,362.64,276.26
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,391.61,296.42
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,421.34,316.8
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,482.8,360.36
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,547.37,404.76
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,581.24,427.84
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,615.94,451.45
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,657.04,479.1
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,699.29,507.1
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,776.27,560.56
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,855.79,614.31
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,838.97,602.45
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,822.82,591.93
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,730.49,526.75
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,626.99,453.5
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,749.1,539.6
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,868.34,617.97
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,754.0,538.63
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,638.83,459.37
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,777.34,558.93
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,887.67,632.46
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,855.02,609.75
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,820.33,587.72
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,781.22,563.66
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,740.55,537.92
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,691.57,508.34
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,642.25,477.58
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,582.05,438.2
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,527.68,401.4
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,467.0,358.57
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,408.97,316.23
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,342.82,265.84
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,282.04,218.06
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,212.23,162.43
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,156.56,116.86
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,97.52,68.8
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,42.38,22.44
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,17.16,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,15.25,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,27.27,15.55
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,44.2,32.02
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,61.57,47.56
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,73.83,58.26
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,85.64,68.16
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,88.84,70.68
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,115.04,78.12
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,155.94,100.85
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,202.2,133.51
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,249.76,170.83
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,300.62,211.91
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,350.32,252.37
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,403.01,294.61
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,454.28,335.48
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,506.62,376.14
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,556.88,413.95
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,607.73,451.23
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,585.22,432.68
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,540.95,397.22
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,653.87,481.76
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,785.84,576.35
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,821.9,599.58
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,855.92,621.7
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,802.68,581.19
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,729.4,525.54
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,784.05,564.47
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,842.96,604.81
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,748.4,538.61
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,645.68,466.15
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,632.27,457.63
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,617.78,447.84
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,508.51,371.56
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,407.65,299.49
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,266.2,197.56
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,137.41,101.02
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,138.33,102.08
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,139.26,102.97
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,151.23,112.4
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,163.28,121.9
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,147.51,109.98
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,131.87,98.14
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,99.14,72.92
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,67.05,47.89
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,112.9,84.47
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,160.95,122.47
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,139.78,106.48
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,118.98,90.63
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,99.07,75.08
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,79.11,59.17
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,60.65,44.16
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,42.12,28.8
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,27.39,16.38
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,12.98,3.51
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,6.67,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,12.87,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,24.66,13.55
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,42.93,30.83
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,61.06,46.93
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,74.44,58.66
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,89.62,71.59
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,106.53,85.65
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,131.35,97.48
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,153.04,114.02
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,166.22,126.28
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,213.92,157.49
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,285.37,208.57
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,300.99,224.11
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,302.96,227.51
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,314.44,236.24
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,323.73,242.98
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,337.88,252.73
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,351.37,261.82
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,387.14,287.51
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,424.21,313.76
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,397.39,293.18
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,368.0,270.96
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,439.66,322.51
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,514.04,374.44
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,569.48,413.03
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,625.44,451.56
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,679.77,489.0
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,740.07,529.74
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,708.14,506.86
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,678.65,486.14
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,563.55,407.33
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,436.58,318.12
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,437.82,320.18
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,438.82,321.42
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,407.65,300.18
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,376.18,278.61
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,308.15,229.6
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,251.49,188.11
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,224.28,168.16
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,197.15,147.98
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,196.31,147.77
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,195.55,147.59
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,369.72,285.2
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,523.89,401.47
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,410.92,316.02
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,299.16,230.9
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,253.39,196.8
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,217.48,169.35
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,182.14,141.6
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,147.71,114.05
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,112.72,85.8
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,79.36,58.47
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,50.07,34.18
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,20.43,8.97
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,14.77,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,24.25,13.25
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,33.71,23.05
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,43.55,32.09
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,47.87,36.05
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,51.98,39.62
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,54.16,41.37
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,81.22,46.75
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,145.14,97.41
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,188.06,140.68
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,209.75,158.29
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,222.03,168.29
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,269.28,202.57
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,316.74,236.7
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,359.34,268.09
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,404.89,301.42
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,341.63,254.64
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,272.64,202.64
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,321.73,238.87
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,375.61,277.7
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,443.69,326.05
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,514.81,375.51
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,579.88,421.46
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,648.59,469.3
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,707.37,509.68
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,768.07,550.81
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,763.7,546.18
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,756.68,540.26
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,750.13,534.75
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,741.7,528.01
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,882.59,631.11
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,1002.97,709.69
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,883.76,631.52
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,741.28,529.92
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,870.42,626.33
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,965.61,689.83
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,938.03,672.74
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,915.52,659.94
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,885.13,641.56
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,852.26,621.52
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,675.09,500.41
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,494.22,367.89
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,500.41,376.11
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,491.38,372.48
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,428.77,326.89
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,360.19,276.29
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,320.17,247.12
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,280.4,217.3
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,315.89,245.49
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,323.29,249.62
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,253.81,193.01
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,194.99,144.04
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,129.27,90.37
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,75.59,44.28
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,26.46,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,19.49,9.53
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,36.89,25.64
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,53.82,40.74
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,72.12,56.74
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,90.25,72.25
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,101.66,81.86
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,124.25,90.87
