Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,160.48,115.28
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,197.25,142.96
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,232.51,172.22
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,256.91,192.62
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,306.33,228.23
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,372.72,277.31
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,395.31,295.07
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,414.57,309.1
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,444.64,330.39
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,474.06,350.68
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,554.54,409.55
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,647.97,476.26
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,615.98,449.82
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,571.31,414.69
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,600.02,433.41
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,629.02,451.54
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,714.77,510.15
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,806.1,570.25
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,875.03,619.27
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,943.7,663.62
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,957.85,671.17
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,968.93,677.42
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,974.35,680.91
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,976.48,682.55
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,909.58,640.29
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,834.17,588.23
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,820.35,581.0
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,804.33,571.8
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,704.35,505.02
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,605.44,437.53
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,513.71,375.49
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,413.19,305.03
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,492.04,366.01
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,562.89,419.4
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,619.2,464.67
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,654.75,494.9
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,600.17,456.35
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,546.32,418.04
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,486.89,375.07
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,425.85,329.71
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,361.85,280.05
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,302.42,232.66
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,238.36,181.21
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,181.24,134.26
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,115.43,80.8
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,64.71,37.83
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,24.17,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,10.96,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,21.36,11.03
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,39.7,27.96
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,57.7,43.88
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,73.73,57.86
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,90.93,72.51
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,92.23,73.36
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,110.84,76.48
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,129.47,91.75
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,135.73,103.17
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,171.93,130.26
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,204.13,153.89
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,258.42,193.47
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,313.73,233.62
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,312.38,232.85
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,300.91,224.24
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,375.48,278.36
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,453.25,333.45
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,495.95,363.21
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,540.73,394.22
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,571.08,413.78
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,601.57,433.19
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,683.87,490.37
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,773.5,550.61
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,801.94,566.46
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,829.13,581.77
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,773.18,542.69
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,708.88,498.39
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,761.8,534.9
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,810.05,566.94
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,796.62,556.26
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,781.31,545.02
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,763.2,533.77
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,743.6,521.59
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,679.12,479.19
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,624.28,442.71
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,709.39,504.19
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,787.46,558.44
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,736.47,525.63
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,676.48,487.8
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,632.28,459.72
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,587.78,430.8
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,546.91,404.47
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,505.79,377.38
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,404.46,304.74
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,319.72,242.4
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,281.58,215.1
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,244.39,187.57
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,205.97,158.11
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,168.66,128.85
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,125.55,94.64
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,90.35,66.15
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,57.21,39.19
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,24.71,12.38
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,15.25,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,26.27,14.89
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,41.02,29.13
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,52.71,39.8
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,53.16,40.45
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,60.12,46.45
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,63.73,49.39
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,67.0,49.43
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,127.29,95.47
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,188.15,140.41
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,222.88,166.35
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,260.15,194.47
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,239.9,180.68
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,208.64,157.47
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,278.86,210.22
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,358.68,269.25
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,430.35,321.56
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,512.46,380.87
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,404.37,301.6
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,280.04,208.11
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,336.52,249.91
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,396.29,292.92
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,410.76,302.73
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,425.32,312.74
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,663.53,490.83
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,905.92,654.43
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,927.97,666.0
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,947.24,677.69
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,962.78,687.03
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,975.3,694.52
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,890.58,637.1
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,781.98,557.8
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,727.91,521.53
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,663.07,477.24
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,683.36,493.8
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,712.17,515.21
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,481.43,355.06
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,246.51,182.84
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,154.42,114.48
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,64.36,45.09
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,50.32,34.26
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,36.31,23.28
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,85.78,62.47
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,137.16,102.73
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,173.01,131.22
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,216.18,165.06
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,190.28,145.64
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,164.59,126.27
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,133.19,101.74
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,108.34,82.01
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,83.75,62.31
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,59.91,42.91
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,40.22,26.53
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,20.43,9.44
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,10.48,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,14.3,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.4,12.81
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,33.27,22.74
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,42.72,31.37
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,47.32,35.57
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,51.04,38.8
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,53.66,40.84
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,79.93,46.14
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,125.45,69.96
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,175.62,105.85
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,232.01,151.68
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,286.29,197.4
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,339.54,242.56
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,394.35,288.17
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,448.23,331.85
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,505.74,376.69
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,556.8,415.62
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,607.26,452.9
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,654.95,487.93
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,701.29,521.14
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,672.72,494.46
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,618.83,449.22
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,551.61,400.93
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,474.38,344.56
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,636.05,462.22
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,806.43,580.43
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,781.02,560.61
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,753.23,540.26
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,779.34,558.02
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,804.47,574.71
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,755.19,541.07
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,695.49,500.41
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,783.03,563.85
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,867.71,623.39
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,805.29,581.74
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,750.67,545.44
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,544.27,401.21
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,341.44,252.57
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,192.22,142.97
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,57.82,39.81
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,36.32,23.09
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,14.88,6.18
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,34.89,22.18
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,54.92,38.28
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,53.5,37.29
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,52.08,36.31
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,45.54,31.27
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,39.01,26.16
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,32.95,21.37
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,26.9,16.49
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,20.86,11.52
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.49
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,9.72,2.18
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.62,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,14.77,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,24.2,13.39
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.84,23.97
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.02,33.2
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,51.24,38.8
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,56.02,42.92
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,58.78,45.15
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,84.63,50.38
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,130.29,74.52
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,180.47,110.44
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,231.87,152.24
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,285.89,197.71
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,334.61,243.82
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,361.32,268.91
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,420.27,313.5
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,507.55,380.87
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,559.51,420.78
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,610.98,459.25
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,660.38,496.22
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,706.97,530.47
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,670.62,498.5
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,609.66,447.87
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,608.37,446.4
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,604.28,442.59
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,517.91,379.69
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,427.34,312.88
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,698.09,517.61
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,960.09,698.78
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,976.05,707.02
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,988.95,714.79
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,994.96,718.94
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,997.54,721.0
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,996.21,720.98
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,991.33,718.76
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,979.06,711.12
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,963.5,701.44
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,762.05,562.67
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,540.43,397.89
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,723.31,539.83
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,864.28,642.42
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,827.29,617.71
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,788.1,592.28
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,742.67,562.93
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,696.05,532.34
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,644.03,496.49
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,591.74,458.35
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,534.39,415.53
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,476.8,371.7
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,413.04,321.24
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,352.71,272.11
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,285.7,217.49
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,225.08,166.68
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,156.79,110.01
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,98.93,60.46
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,41.07,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,14.3,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,23.42,12.83
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,32.71,22.19
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,40.77,29.57
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,47.76,35.73
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,54.27,41.24
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,63.12,48.55
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,92.03,57.66
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,129.26,73.53
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,183.18,109.21
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,236.07,151.62
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,291.37,197.52
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,346.69,243.65
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,403.18,289.81
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,458.17,333.61
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,516.76,378.53
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,568.77,417.5
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,620.04,454.78
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,668.63,490.15
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,715.84,523.82
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,759.1,552.09
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,800.38,578.01
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,758.21,545.65
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,694.96,496.03
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,811.36,581.26
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,931.26,659.7
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,954.33,673.25
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,974.42,685.7
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,988.62,694.89
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,999.56,702.19
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,1005.65,706.19
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,1008.23,708.15
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,1004.31,706.18
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,996.91,702.19
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,984.6,695.23
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,968.96,686.29
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,941.27,670.08
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,919.13,657.47
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,888.42,640.23
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,855.28,621.28
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,815.43,596.68
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,773.85,570.64
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,729.89,543.33
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,682.24,513.0
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,628.46,475.71
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,574.89,437.54
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,515.19,394.24
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,457.24,351.05
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,394.02,302.65
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,334.31,255.51
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,267.68,202.38
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,205.69,151.66
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,141.8,99.56
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,88.62,54.83
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,37.53,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,15.73,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,27.05,15.59
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,38.76,27.17
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,51.15,38.3
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,59.46,45.68
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,67.35,52.45
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,72.58,56.73
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,97.68,62.69
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,140.71,85.77
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,188.24,119.36
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,236.61,157.64
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,287.97,199.52
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,339.38,241.55
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,392.24,283.64
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,443.76,324.15
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,496.12,363.9
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,546.15,400.0
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,595.7,434.32
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,642.78,466.1
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,689.91,496.81
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,731.82,523.68
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,772.31,548.97
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,808.71,571.53
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,843.12,592.44
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,872.35,608.75
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,899.12,623.45
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,921.5,636.69
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,941.28,648.4
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,830.55,575.76
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,694.04,482.13
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,736.67,512.71
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,771.91,536.93
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,878.28,612.69
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,968.03,672.65
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,955.31,665.21
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,939.53,657.04
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,789.09,559.95
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,623.09,445.71
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,748.72,540.3
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,837.53,604.35
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,803.81,583.27
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,764.47,559.33
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,717.71,530.8
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,670.16,500.82
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,618.51,465.83
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,566.83,429.87
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,507.67,387.62
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,450.29,345.42
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,388.74,298.14
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,327.28,249.68
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,261.96,197.9
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,203.26,149.99
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,140.37,98.63
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,87.69,54.49
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,37.45,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.81,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,7.4,0.16
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,15.29,7.31
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,23.18,14.32
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,32.49,22.48
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,41.8,30.51
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,84.86,67.24
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,125.29,95.92
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,141.91,108.32
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,158.32,120.68
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,163.6,124.63
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,167.85,127.75
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,171.87,130.27
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,175.6,132.56
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,203.9,153.98
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,232.81,175.66
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,246.27,185.15
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,259.93,194.76
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,263.91,197.4
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,267.65,199.89
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,365.78,272.3
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,469.07,346.24
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,573.11,422.07
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,685.27,501.79
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,783.47,575.25
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,883.44,646.91
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,828.44,603.82
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,754.64,546.61
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,632.23,459.7
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,502.02,365.29
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,634.54,461.58
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,768.72,554.55
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,759.13,547.06
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,747.98,539.5
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,648.0,469.93
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,558.09,406.23
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,731.02,534.66
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,875.59,636.54
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,660.14,486.57
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,429.87,318.77
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,509.19,380.97
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,580.1,434.55
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,618.14,465.69
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,638.79,484.4
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,581.64,443.69
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,529.67,406.31
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,472.09,364.42
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,416.77,323.12
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,356.09,276.07
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,299.21,230.85
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,236.39,180.64
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,174.51,130.27
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,117.36,83.59
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,68.16,42.81
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,29.81,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,15.73,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,27.02,15.64
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,42.47,30.42
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,57.43,43.84
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,64.36,50.09
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,73.22,57.72
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,79.34,62.76
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,103.59,68.94
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,159.62,110.33
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,198.58,145.42
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,232.29,170.07
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,277.2,204.22
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,312.5,232.31
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,350.42,261.35
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,358.93,268.27
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,364.95,272.33
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,401.94,298.87
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,445.54,329.79
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,470.68,347.83
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,496.37,366.2
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,557.03,408.86
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,619.94,452.26
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,727.11,531.85
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,844.43,614.22
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,874.1,631.77
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,901.28,648.13
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,847.06,608.38
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,774.03,552.72
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,876.32,627.69
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,969.98,690.47
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,976.73,694.43
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,980.2,696.99
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,843.59,604.41
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,684.51,490.24
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,828.07,596.94
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,941.75,676.33
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,922.57,664.02
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,900.31,650.61
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,870.13,633.26
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,837.62,614.25
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,676.61,501.8
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,509.68,379.02
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,480.35,360.47
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,449.74,340.12
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,519.33,395.52
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,557.03,426.3
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,497.87,382.87
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,436.76,337.3
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,373.89,288.97
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,315.24,242.57
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,250.69,190.54
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,192.91,143.03
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,132.41,93.7
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,77.1,48.35
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,33.53,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,16.2,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,27.82,16.18
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,38.39,26.84
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,49.64,37.0
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,55.75,42.5
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,61.58,47.51
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,65.29,50.53
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,89.35,55.26
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,149.7,98.61
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,197.28,140.62
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,227.72,156.45
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,285.87,197.79
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,324.9,237.46
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,342.11,255.63
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,404.79,301.59
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,505.58,377.75
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,557.9,417.68
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,612.05,457.8
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,660.25,492.52
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,707.17,525.35
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,750.39,554.23
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,791.86,580.5
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,829.06,604.61
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,863.83,626.92
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,894.69,645.46
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,922.78,662.05
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,945.26,676.31
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,964.82,688.75
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,980.46,697.3
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,992.96,703.91
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,999.68,708.38
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,1002.92,710.78
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,1000.19,708.06
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,993.97,703.29
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,982.34,696.37
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,967.39,687.46
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,946.34,675.0
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,922.31,660.68
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,892.58,643.72
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,866.72,629.25
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,828.34,605.26
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,788.04,579.85
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,742.75,551.69
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,696.32,522.29
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,642.59,486.16
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,590.86,449.34
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,532.21,406.97
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,475.02,364.47
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,410.65,315.27
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,349.89,267.34
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,283.46,214.11
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,223.35,164.59
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,154.15,108.04
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,98.67,61.87
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,42.1,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,15.25,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,25.04,14.0
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,34.09,23.22
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,43.49,31.75
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,46.98,34.89
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,50.34,37.7
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,52.64,39.53
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,77.32,43.91
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,123.74,67.0
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,179.41,106.59
