Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,238.75,162.53
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,282.62,204.68
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,324.75,233.27
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,404.43,293.01
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,459.37,337.27
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,514.41,380.19
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,517.88,382.6
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,497.43,364.88
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,592.81,437.76
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,715.67,528.53
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,760.24,556.82
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,802.86,583.58
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,841.34,607.03
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,877.27,628.55
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,906.32,645.74
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,932.06,660.75
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,955.0,675.35
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,974.91,688.09
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,829.35,589.76
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,650.38,459.73
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,844.83,601.72
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,1013.58,712.65
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,1011.27,710.72
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,1005.38,707.98
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,994.5,701.89
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,980.21,693.76
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,953.75,677.95
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,924.82,660.61
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,902.77,647.72
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,870.92,628.37
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,833.03,605.19
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,793.16,580.46
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,746.49,551.76
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,698.71,521.78
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,647.91,487.85
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,595.07,450.59
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,535.58,407.85
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,477.61,364.99
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,413.54,316.32
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,352.92,268.76
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,285.84,215.33
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,225.08,165.52
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,156.6,109.85
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,101.47,64.06
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,43.45,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,15.25,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,25.02,13.81
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,35.26,23.97
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,45.06,32.79
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,24.22,15.17
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,7.41,0.72
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,74.67,58.08
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,128.36,95.84
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,158.56,116.49
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,191.07,140.09
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,215.05,146.82
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,285.96,194.61
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,340.44,240.58
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,396.47,287.03
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,425.0,313.1
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,428.86,316.8
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,504.87,374.35
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,612.74,454.95
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,599.36,441.4
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,563.67,410.43
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,668.66,489.88
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,794.15,578.52
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,831.75,602.65
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,866.81,625.47
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,892.67,641.05
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,914.59,654.07
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,937.23,668.67
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,957.04,681.65
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,973.18,690.89
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,986.28,698.25
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,992.09,702.52
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,994.44,704.74
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,993.82,705.2
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,989.62,703.48
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,876.69,628.94
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,741.92,531.7
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,851.6,615.35
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,923.73,665.73
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,894.61,648.66
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,862.86,630.26
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,825.25,606.44
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,791.17,584.89
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,627.67,470.97
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,474.07,356.39
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,547.86,416.25
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,592.05,452.51
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,535.82,411.25
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,479.35,369.03
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,413.8,318.65
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,352.4,269.97
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,285.95,216.54
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,225.85,166.84
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,154.68,108.72
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,98.33,62.3
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,42.52,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,16.2,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,27.79,15.93
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,38.78,26.91
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,50.41,37.32
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,54.3,40.89
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,65.11,50.11
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,61.94,47.26
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,91.82,58.13
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,149.45,99.17
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,194.36,138.54
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,234.91,168.1
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,281.16,203.0
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,321.5,235.1
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,361.2,266.08
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,415.89,307.28
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,497.06,369.7
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,506.24,376.22
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,492.93,363.74
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,521.83,383.71
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,549.81,402.48
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,655.3,482.33
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,777.05,570.3
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,667.67,488.24
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,526.47,380.15
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,605.89,436.64
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,688.14,493.26
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,582.48,418.35
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,465.84,334.74
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,412.9,297.1
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,351.79,253.2
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,325.67,234.79
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,299.25,215.99
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,464.27,335.11
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,633.86,452.31
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,562.19,401.96
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,479.58,344.24
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,566.51,408.15
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,650.04,468.13
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,478.85,348.41
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,312.07,227.58
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,562.32,417.79
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,762.57,562.32
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,522.79,390.39
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,281.4,208.77
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,293.35,219.71
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,310.63,233.86
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,389.34,296.84
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,450.99,344.55
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,386.31,295.14
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,329.07,250.31
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,264.02,198.77
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,205.61,151.31
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,144.69,101.69
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,93.1,59.18
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,40.91,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,8.58,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,16.7,7.3
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,32.81,21.91
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,48.26,35.5
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,66.71,51.46
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,84.93,66.93
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,105.87,84.37
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,129.27,95.56
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,162.21,117.27
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,197.52,142.84
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,233.16,166.78
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,285.76,205.41
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,318.26,233.22
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,347.27,256.56
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,390.37,288.43
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,443.25,327.14
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,439.13,323.47
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,419.99,308.01
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,538.79,398.3
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,689.03,508.9
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,652.51,476.71
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,593.57,428.35
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,641.14,460.99
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,692.23,495.05
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,796.72,570.94
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,904.67,643.35
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,927.93,657.27
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,948.45,669.95
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,964.2,678.5
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,976.9,685.17
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,983.42,689.47
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,986.58,691.78
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,984.83,691.14
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,979.69,688.49
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,968.32,682.03
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,953.75,673.66
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,939.69,665.7
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,914.62,650.72
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,892.33,637.61
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,860.33,618.12
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,823.28,595.23
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,784.25,570.86
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,738.96,542.94
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,692.55,513.82
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,642.24,480.29
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,589.89,443.5
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,531.94,402.14
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,475.39,360.63
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,412.08,312.91
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,352.22,266.31
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,285.7,213.7
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,225.4,164.66
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,156.93,109.51
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,102.05,64.63
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,44.21,0.74
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,15.73,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,25.83,14.34
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,36.83,25.32
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,47.35,34.88
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,53.17,40.1
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,58.68,44.83
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,61.73,47.28
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,83.41,51.12
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,126.48,72.01
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,174.94,105.43
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,225.75,146.12
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,279.26,190.7
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,336.96,238.81
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,391.91,284.17
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,445.04,327.14
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,498.64,369.15
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,550.23,407.67
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,601.5,444.61
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,651.08,480.77
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,697.63,513.96
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,740.88,543.03
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,782.35,569.12
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,819.38,591.92
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,854.08,612.96
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,887.39,632.89
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,918.5,651.23
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,942.15,665.79
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,962.87,678.52
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,978.28,686.78
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,990.52,693.11
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,997.92,697.93
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,1001.82,700.7
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,1000.72,700.47
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,996.09,698.17
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,984.54,691.34
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,969.61,682.53
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,944.85,667.82
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,917.54,651.54
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,895.23,638.48
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,863.2,619.05
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,825.25,595.66
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,785.37,570.8
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,740.08,543.15
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,693.65,514.24
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,643.18,480.65
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,590.75,443.83
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,532.6,402.4
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,475.81,360.78
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,412.5,313.04
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,352.63,266.45
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,286.29,214.14
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,226.12,165.27
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,157.93,110.11
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,103.18,65.27
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,44.77,2.48
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,16.2,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,27.77,15.78
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,42.11,29.66
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,53.57,39.99
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,60.31,46.01
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,66.74,51.5
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,71.66,55.51
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,92.97,59.73
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,133.22,78.88
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,179.85,110.75
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,229.36,150.25
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,281.74,193.8
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,334.11,237.67
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,392.92,285.89
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,445.85,328.82
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,499.35,370.92
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,550.42,410.14
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,601.41,448.15
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,649.11,482.56
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,695.66,515.18
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,738.79,544.78
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,780.22,571.16
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,816.55,595.02
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,850.54,617.2
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,880.07,634.99
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,902.35,647.91
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,924.56,661.85
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,944.04,674.0
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,959.29,682.36
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,971.54,688.85
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,978.14,692.9
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,981.43,694.95
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,978.88,693.78
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,972.99,690.61
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,961.41,683.7
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,946.7,674.87
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,928.86,664.32
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,907.76,651.71
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,878.39,634.79
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,846.62,616.21
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,809.56,592.85
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,770.55,568.01
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,728.1,540.26
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,681.87,509.62
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,617.76,464.52
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,555.93,420.02
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,498.17,378.45
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,438.4,334.37
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,380.35,290.41
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,324.85,247.04
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,262.88,197.64
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,206.7,151.73
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,145.28,101.96
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,93.39,59.62
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,41.39,3.44
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,16.2,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,27.77,15.73
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,39.24,27.26
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,51.27,38.03
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,68.55,53.02
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,82.52,64.9
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,74.25,57.7
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,86.88,54.46
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,128.83,74.37
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,176.59,107.17
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,227.41,147.82
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,281.01,192.53
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,338.33,240.37
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,393.12,285.75
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,446.36,329.0
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,500.08,371.27
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,551.62,409.79
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,602.9,446.66
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,652.33,482.81
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,698.69,515.99
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,741.71,544.85
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,782.91,570.55
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,819.64,592.87
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,854.0,613.34
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,884.92,631.52
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,913.29,647.89
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,881.08,625.14
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,828.87,584.2
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,847.87,596.01
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,862.49,604.59
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,936.06,659.71
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,992.45,696.89
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,923.24,652.46
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,836.63,590.41
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,826.25,585.11
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,813.56,577.91
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,779.57,555.95
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,735.31,527.23
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,743.86,536.72
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,738.44,536.76
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,710.13,519.09
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,679.17,499.52
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,645.84,478.97
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,609.96,456.18
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,573.54,431.73
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,538.81,407.77
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,451.96,344.2
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,377.28,288.26
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,317.23,242.92
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,268.18,204.62
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,215.75,163.03
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,167.2,123.56
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,116.82,82.49
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,73.1,46.74
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,32.76,2.78
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,15.73,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,27.01,15.01
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,39.25,27.2
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,52.06,38.7
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,69.55,53.85
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,88.34,69.79
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,93.45,73.88
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,113.46,80.16
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,154.66,108.47
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,193.52,140.31
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,169.04,124.49
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,138.58,103.55
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,184.37,137.88
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,231.54,172.51
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,202.8,150.22
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,171.66,126.27
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,176.97,129.73
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,182.36,133.15
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,230.19,168.06
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,278.68,202.58
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,321.83,232.2
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,368.08,263.2
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,364.21,259.79
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,358.83,255.68
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,363.04,257.77
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,367.15,259.75
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,300.17,214.1
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,232.25,166.6
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,347.24,248.55
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,461.03,326.45
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,494.63,349.27
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,528.42,372.56
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,590.04,415.52
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,642.37,451.84
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,671.87,474.26
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,709.6,502.1
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,737.59,523.99
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,770.89,549.13
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,813.96,583.0
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,838.35,601.5
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,802.45,579.56
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,764.53,556.52
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,722.41,531.15
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,676.53,502.75
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,626.17,468.96
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,575.59,433.95
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,518.12,393.37
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,462.15,352.65
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,401.09,306.79
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,343.07,261.7
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,278.06,209.85
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,217.01,159.99
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,154.23,108.83
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,101.46,65.44
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,44.74,6.68
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,14.3,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,23.46,12.3
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,32.56,21.67
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,41.86,30.05
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,46.29,33.98
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,50.5,37.5
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,53.17,39.64
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,73.14,42.75
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,119.14,64.76
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,169.27,99.14
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,225.06,143.16
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,278.62,187.38
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,327.97,233.37
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,360.64,262.81
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,379.24,278.32
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,394.22,289.85
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,451.45,331.22
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,520.77,380.76
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,535.49,389.76
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,547.97,396.83
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,593.74,428.53
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,644.76,463.26
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,642.05,459.89
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,635.22,453.79
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,772.8,554.98
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,912.5,648.59
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,936.07,662.69
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,956.76,675.73
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,972.23,684.07
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,984.6,690.51
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,991.69,695.16
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,995.33,697.77
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,993.51,697.35
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,988.24,694.89
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,840.84,598.17
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,666.91,474.38
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,576.77,413.06
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,476.9,343.23
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,697.41,508.45
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,864.99,626.52
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,657.7,483.19
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,448.69,329.13
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,481.66,357.52
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,516.66,386.1
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,569.0,428.1
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,596.88,451.52
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,539.29,409.99
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,482.93,368.51
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,420.66,321.36
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,361.52,275.08
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,295.31,222.35
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,235.01,172.91
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,168.57,118.51
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,111.4,71.39
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,48.4,8.46
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,13.34,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,21.87,11.09
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,31.1,20.54
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,39.25,27.96
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,43.42,31.68
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,47.37,35.0
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,49.45,36.66
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,69.07,39.3
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,116.64,61.66
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,172.78,100.6
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,225.79,142.79
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,281.23,188.91
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,332.91,236.91
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,369.88,269.89
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,422.66,309.1
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,507.56,372.99
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,560.38,413.14
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,612.59,451.75
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,661.92,487.25
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,709.92,520.89
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,754.47,550.49
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,797.08,577.68
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,835.94,602.99
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,872.32,626.55
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,903.48,645.48
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,931.72,662.44
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,956.05,678.02
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,977.37,691.69
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,994.26,701.28
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,1007.95,708.89
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,1015.26,713.7
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,1019.0,716.39
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,1017.64,715.99
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,1012.66,713.45
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,1002.16,708.66
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,988.22,701.77
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,967.62,689.58
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,943.93,675.46
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,915.28,659.25
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,883.89,641.16
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,847.17,618.27
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,808.24,593.74
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,679.13,506.31
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,539.85,405.13
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,423.4,319.55
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,308.33,232.73
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,419.99,321.99
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,489.35,376.25
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,425.35,326.87
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,365.31,279.51
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,299.84,227.07
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,239.85,177.5
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,174.08,123.07
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,118.14,76.23
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,50.42,9.98
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
