Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,12.87,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,24.31,12.85
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,41.04,28.84
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,55.3,41.59
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,71.94,55.98
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,88.09,69.56
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,104.66,83.29
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,130.8,98.27
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,156.34,112.06
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,192.67,134.61
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,227.41,164.28
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,247.31,182.09
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,265.66,196.53
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,274.52,203.21
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,357.08,261.78
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,496.2,363.36
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,548.34,402.16
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,599.99,439.73
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,648.36,474.05
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,695.4,506.48
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,681.43,490.97
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,647.26,460.78
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,745.42,534.32
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,855.45,608.9
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,882.87,624.4
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,906.5,638.02
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,929.92,652.17
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,950.51,664.53
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,966.93,673.27
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,980.33,680.19
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,988.47,684.58
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,993.2,686.97
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,992.02,684.4
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,987.34,679.82
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,977.27,673.49
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,963.88,665.27
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,944.72,653.61
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,922.44,640.13
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,894.55,622.77
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,864.03,603.8
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,833.02,584.52
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,793.63,559.86
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,749.64,533.27
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,704.36,505.5
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,652.26,472.22
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,599.96,437.12
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,480.27,353.34
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,361.9,268.42
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,314.05,234.03
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,267.6,199.14
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,217.41,160.89
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,170.34,123.78
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,121.64,84.8
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,78.61,49.88
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,35.02,6.17
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,12.87,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,24.59,12.82
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,42.43,29.71
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,60.19,45.34
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,72.98,56.51
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,87.56,68.86
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,78.99,61.45
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,92.39,61.04
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,131.09,78.41
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,176.0,108.05
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,224.57,146.0
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,276.19,188.15
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,327.27,229.91
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,380.7,272.81
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,432.75,314.21
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,488.74,357.16
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,538.85,393.93
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,588.94,429.35
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,636.32,462.32
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,682.76,493.54
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,725.7,521.59
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,767.08,547.13
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,803.84,569.47
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,838.44,590.05
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,864.58,604.27
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,887.19,616.14
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,909.55,629.43
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,929.3,641.08
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,944.01,648.27
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,955.81,653.72
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,962.1,657.69
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,965.17,659.85
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,961.56,658.48
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,954.79,655.32
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,942.43,648.83
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,927.06,640.58
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,905.83,629.06
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,877.42,612.99
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,847.53,596.84
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,815.56,579.15
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,774.85,554.26
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,733.14,527.92
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,687.19,499.26
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,636.41,466.72
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,582.77,430.16
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,530.42,393.71
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,472.88,353.46
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,417.54,313.68
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,356.47,268.53
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,292.7,220.16
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,232.12,172.92
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,177.46,129.48
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,121.71,85.23
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,72.99,46.63
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,31.11,5.45
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,6.2,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,12.05,3.36
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,25.53,15.71
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,39.03,27.63
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,55.37,41.79
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,71.48,55.5
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,70.81,54.76
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,69.74,51.04
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,47.41,32.71
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,25.08,14.54
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,96.38,70.84
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,163.88,122.63
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,197.57,147.4
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,232.53,172.92
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,284.46,210.79
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,346.13,255.26
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,264.35,194.58
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,175.38,127.94
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,225.42,164.86
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,276.08,201.13
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,338.03,244.21
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,403.84,288.37
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,452.02,321.85
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,501.96,356.39
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,490.92,349.13
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,478.69,341.25
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,487.31,348.61
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,495.75,355.75
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,594.86,426.46
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,690.77,493.44
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,697.82,500.09
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,703.79,506.61
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,706.07,510.98
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,707.07,514.51
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,712.96,520.66
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,707.87,519.48
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,624.91,461.4
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,553.24,410.3
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,544.9,406.66
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,535.04,401.68
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,538.49,406.4
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,548.98,415.95
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,535.86,409.2
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,518.94,399.54
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,435.44,336.86
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,348.91,270.96
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,221.77,172.71
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,93.2,69.98
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,78.83,58.69
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,64.46,47.14
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,51.14,36.34
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,38.08,25.57
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,26.45,15.77
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,14.83,5.94
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,7.41,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,13.82,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,22.68,11.36
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,34.17,23.2
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,45.17,33.25
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,50.31,37.96
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,54.84,41.9
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,86.46,69.01
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,126.36,96.95
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,134.8,102.74
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,143.61,110.24
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,177.01,135.39
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,206.03,156.89
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,261.05,197.3
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,318.23,239.41
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,269.45,203.19
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,207.67,156.09
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,269.01,201.98
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,335.98,250.92
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,487.9,367.94
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,681.36,510.96
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,677.39,501.8
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,656.79,481.07
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,742.82,546.7
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,838.08,612.97
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,815.02,592.89
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,773.48,557.01
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,748.0,537.86
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,714.67,513.19
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,682.55,489.49
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,648.05,464.09
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,818.61,588.45
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,972.09,691.4
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,759.95,547.69
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,515.33,371.9
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,603.4,436.88
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,689.81,497.72
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,795.5,575.85
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,885.0,640.01
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,854.9,620.68
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,822.7,600.86
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,786.54,578.26
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,748.56,554.15
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,702.67,524.52
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,656.15,493.87
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,604.31,458.01
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,548.31,418.46
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,491.41,377.45
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,436.48,336.79
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,374.23,289.46
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,316.11,244.02
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,253.89,194.29
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,197.66,148.35
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,133.1,95.88
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,82.38,54.47
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,37.12,8.82
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,8.1,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,15.77,6.05
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,31.41,20.78
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,46.45,34.2
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,63.74,49.3
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,80.84,63.94
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,97.79,78.13
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,115.13,87.94
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,133.99,101.91
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,153.47,116.13
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,191.8,143.49
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,241.31,179.39
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,238.88,178.17
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,231.25,172.58
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,256.28,190.6
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,281.99,208.81
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,409.7,303.97
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,588.25,433.28
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,595.35,435.17
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,585.53,424.52
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,604.94,436.9
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,621.72,447.0
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,636.29,456.36
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,648.91,464.31
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,711.4,508.56
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,776.92,554.05
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,756.13,538.17
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,731.54,520.19
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,728.05,516.86
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,716.88,508.45
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,791.28,562.11
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,865.06,614.26
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,798.56,568.97
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,737.0,527.01
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,848.76,610.54
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,940.59,673.79
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,915.83,658.31
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,888.73,642.19
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,598.98,444.18
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,282.57,208.93
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,380.83,284.87
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,476.27,356.09
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,506.16,380.89
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,518.62,393.35
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,447.88,341.48
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,372.31,285.44
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,233.69,179.84
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,95.18,70.6
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,80.31,59.23
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,65.44,47.51
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,51.6,36.4
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,38.08,25.34
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,26.91,16.04
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,15.76,6.65
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,7.87,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,15.77,5.96
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,30.55,20.06
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,44.81,32.8
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,61.74,47.58
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,78.49,61.93
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,99.66,79.84
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,124.51,95.1
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,154.35,115.56
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,183.25,135.39
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,211.19,157.11
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,243.69,182.3
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,271.95,203.22
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,300.16,223.72
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,319.04,237.93
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,336.43,250.75
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,389.5,289.2
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,452.13,334.05
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,491.0,361.84
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,531.35,390.56
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,409.67,302.34
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,276.46,203.4
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,424.72,312.54
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,580.15,421.95
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,733.54,535.55
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,890.07,642.88
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,913.12,656.86
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,933.45,670.12
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,832.35,599.08
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,698.47,499.64
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,848.95,611.54
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,973.33,696.19
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,972.52,695.51
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,968.34,693.7
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,957.89,687.97
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,944.23,680.27
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,924.57,668.71
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,909.49,660.25
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,881.08,644.0
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,850.16,626.02
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,585.81,440.31
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,311.51,232.42
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,265.34,199.43
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,212.09,159.84
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,275.15,210.73
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,334.07,257.64
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,380.43,296.27
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,411.92,322.25
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,359.06,280.62
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,307.83,239.46
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,269.37,207.24
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,231.78,174.04
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,166.11,119.35
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,112.66,74.35
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,49.6,13.63
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,13.34,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.95,10.4
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,31.51,20.88
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,41.41,29.89
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,48.9,36.58
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,63.27,48.95
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,58.13,44.41
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,52.06,37.09
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,109.95,82.58
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,168.52,126.99
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,209.21,154.23
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,261.39,191.23
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,303.72,218.31
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,379.55,274.18
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,367.52,271.52
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,331.48,246.07
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,376.67,278.66
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,421.14,310.13
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,362.01,266.45
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,294.24,216.01
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,403.51,295.33
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,519.39,376.41
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,441.36,320.41
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,355.86,258.71
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,627.7,461.74
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,910.2,650.95
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,855.1,611.05
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,778.9,553.14
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,888.36,632.93
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,985.17,694.57
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,677.77,491.3
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,318.47,229.51
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,679.71,497.15
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,990.93,702.2
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,980.9,693.74
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,967.5,685.78
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,821.02,589.92
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,656.68,472.4
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,759.82,551.88
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,842.68,612.85
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,805.07,588.56
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,765.8,563.8
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,720.45,535.49
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,674.29,505.38
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,622.38,469.57
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,570.66,433.12
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,512.68,391.61
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,452.38,347.35
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,389.74,299.41
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,331.01,253.24
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,267.66,203.25
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,210.42,156.87
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,149.11,106.89
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,92.01,60.45
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,40.98,10.79
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,13.82,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,23.88,11.46
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,35.09,23.61
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,46.87,34.21
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,52.72,39.5
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,58.6,44.56
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,61.67,47.04
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,75.34,48.55
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,117.59,66.26
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,165.51,97.66
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,216.49,137.5
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,270.33,181.74
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,327.4,228.89
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,382.22,273.87
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,407.46,297.77
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,413.02,302.99
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,487.43,358.58
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,597.47,439.78
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,601.3,439.95
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,586.86,425.83
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,674.08,491.35
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,779.44,565.77
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,817.22,589.93
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,852.6,612.79
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,884.88,632.26
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,914.58,649.94
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,937.93,664.56
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,958.29,677.33
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,974.73,686.54
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,988.04,693.84
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,996.06,699.05
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,1000.61,702.21
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,998.68,701.73
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,993.23,699.17
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,983.33,693.64
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,970.05,686.08
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,843.11,603.61
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,696.77,499.55
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,803.17,580.42
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,869.5,627.06
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,832.57,603.58
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,799.3,583.04
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,754.81,555.83
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,709.01,527.31
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,656.93,492.8
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,604.66,456.58
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,548.86,416.93
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,492.63,375.8
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,429.53,328.19
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,369.7,281.54
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,303.11,228.72
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,242.39,179.03
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,173.84,123.05
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,115.29,75.08
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,50.87,14.21
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,13.82,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,22.79,10.38
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,33.93,22.5
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,44.59,32.11
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,62.38,47.51
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,84.94,66.67
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,103.23,81.89
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,122.75,92.64
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,148.65,107.65
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,186.5,131.5
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,227.34,160.18
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,271.42,192.96
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,299.46,219.32
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,313.19,232.48
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,380.2,280.69
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,488.95,362.37
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,543.97,404.63
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,594.89,442.88
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,642.74,477.75
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,689.36,510.75
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,521.25,386.1
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,320.26,232.21
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,384.61,278.87
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,451.74,326.33
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,516.31,371.41
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,585.96,419.21
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,766.68,552.92
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,940.68,671.88
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,877.97,626.11
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,792.6,560.93
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,894.95,636.69
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,977.35,692.03
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,865.14,615.88
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,730.59,518.47
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,661.67,473.04
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,601.91,432.53
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,580.17,418.41
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,557.72,403.6
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,707.49,517.11
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,826.18,605.65
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,786.06,579.53
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,744.82,552.47
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,698.49,522.15
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,651.65,490.86
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,594.49,450.71
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,542.75,413.56
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,484.78,371.52
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,429.11,330.15
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,368.85,284.3
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,312.19,240.0
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,242.04,184.2
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,185.84,138.53
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,129.55,92.85
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,80.89,53.47
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,34.76,8.76
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,12.87,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.02,11.0
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,42.85,29.86
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,61.84,46.61
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,73.03,56.48
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,87.66,68.9
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,105.87,84.16
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,125.66,94.9
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,150.4,109.54
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,188.9,135.36
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,223.15,158.4
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,272.72,194.68
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,311.0,226.3
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,344.79,253.42
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,400.52,294.27
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,477.64,351.92
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,501.28,369.46
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,508.53,373.24
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,581.35,428.58
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,670.76,495.25
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,714.34,525.12
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,756.37,553.58
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,731.57,531.45
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,688.09,496.07
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,742.97,534.07
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,801.03,573.21
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,842.58,601.2
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,883.79,628.86
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,918.89,655.06
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,956.71,681.2
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,871.37,620.86
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,774.93,551.02
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,872.72,622.15
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,960.97,683.01
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,948.82,675.3
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,933.75,666.4
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,913.8,654.41
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,891.17,640.72
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,860.99,623.15
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,828.73,604.09
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,791.47,580.24
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,752.56,554.82
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,706.04,524.46
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,658.99,493.17
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,603.25,454.34
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,552.17,418.03
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,493.35,375.55
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,436.81,333.77
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,377.49,288.93
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,321.39,245.36
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,256.33,194.38
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,192.75,143.61
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,133.88,96.03
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,83.35,55.24
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,38.17,10.25
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
