Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,13.34,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,23.98,10.76
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,38.97,26.75
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,54.41,40.53
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,61.52,46.96
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,70.18,54.39
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,75.73,58.96
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,88.54,61.39
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,146.46,99.71
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,188.22,135.17
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,222.63,161.73
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,256.61,188.3
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,296.89,213.74
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,372.18,269.08
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,411.94,303.57
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,433.17,321.13
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,470.77,348.55
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,507.76,374.79
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,581.02,430.26
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,675.95,500.51
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,693.13,507.98
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,697.31,505.89
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,725.17,524.44
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,751.28,541.43
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,824.52,595.5
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,897.47,643.4
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,921.19,657.93
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,942.09,670.94
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,957.79,680.93
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,970.49,689.09
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,978.04,693.77
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,982.22,696.44
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,981.02,694.38
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,976.43,690.31
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,966.51,684.12
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,953.34,675.98
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,937.09,666.3
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,910.65,650.13
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,882.18,632.43
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,851.23,613.11
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,815.44,590.81
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,777.61,567.04
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,732.87,539.05
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,689.69,511.8
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,638.56,477.01
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,587.43,440.97
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,529.54,399.64
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,473.1,358.33
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,410.9,311.75
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,351.96,266.28
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,282.83,212.48
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,223.94,165.01
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,159.1,112.78
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,104.73,68.68
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,47.29,13.25
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,13.34,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,23.06,9.75
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,34.0,22.53
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,45.45,32.95
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,50.22,37.34
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,54.65,41.19
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,57.52,43.53
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,68.49,44.51
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,125.94,84.72
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,158.96,120.06
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,181.23,122.7
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,270.07,181.8
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,323.69,227.03
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,379.68,273.72
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,434.4,318.61
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,493.21,365.08
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,545.71,404.83
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,597.98,443.0
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,646.98,479.31
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,694.66,513.83
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,739.19,543.47
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,781.86,570.35
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,820.53,594.17
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,856.74,616.07
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,883.93,631.84
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,907.27,645.02
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,930.33,659.1
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,950.52,671.3
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,965.46,678.75
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,977.33,684.29
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,984.51,688.67
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,988.3,691.04
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,986.19,689.83
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,980.68,686.65
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,969.37,679.94
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,954.8,671.31
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,935.2,659.88
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,920.2,651.48
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,792.65,569.13
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,655.28,472.99
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,731.64,532.71
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,782.18,570.51
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,737.65,542.73
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,694.49,516.0
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,641.73,480.69
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,589.28,443.97
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,530.96,402.75
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,474.13,361.39
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,410.5,313.6
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,350.47,267.07
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,282.12,213.35
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,223.84,166.0
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,158.45,112.81
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,103.58,68.09
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,46.85,12.97
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,11.91,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,20.72,7.87
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,34.52,22.93
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,45.37,32.87
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,55.04,41.44
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,64.22,49.34
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,72.46,56.22
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,86.12,60.54
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,132.89,86.52
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,177.71,118.92
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,220.12,150.01
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,268.43,187.44
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,312.08,220.6
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,373.43,268.59
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,426.43,311.67
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,480.03,353.91
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,531.94,393.65
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,583.62,432.0
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,633.82,469.06
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,680.9,503.09
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,724.09,532.75
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,765.51,559.05
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,803.78,583.91
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,839.81,607.09
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,870.82,625.72
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,899.2,642.53
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,923.04,657.65
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,944.08,671.0
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,960.38,679.96
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,973.68,687.06
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,981.83,692.4
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,986.62,695.73
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,985.03,695.15
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,980.01,692.53
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,969.63,686.62
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,955.96,678.73
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,936.2,667.01
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,913.44,653.42
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,892.54,642.4
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,861.85,624.85
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,824.65,601.78
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,785.48,577.19
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,741.39,549.92
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,696.13,521.39
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,646.59,488.28
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,594.93,451.67
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,537.06,410.38
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,480.52,368.83
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,417.77,320.62
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,358.31,273.6
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,292.75,221.65
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,233.13,172.94
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,165.0,117.25
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,109.93,71.88
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,48.87,13.25
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,12.39,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,21.5,8.01
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,32.45,21.19
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,43.94,31.64
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,60.18,45.8
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,84.28,66.35
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,77.85,60.75
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,80.41,55.95
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,113.65,65.99
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,159.11,93.23
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,216.05,147.84
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,253.95,186.31
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,279.9,207.03
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,302.74,224.71
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,372.57,274.31
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,485.28,357.74
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,540.77,399.62
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,592.67,437.92
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,641.89,473.56
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,689.92,507.24
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,734.51,536.02
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,777.38,561.52
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,815.52,583.57
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,851.29,603.61
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,878.92,618.04
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,902.81,629.87
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,926.6,643.74
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,947.61,655.84
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,964.02,663.76
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,977.47,669.91
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,985.24,675.29
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,989.65,678.8
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,989.2,678.66
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,985.3,676.54
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,974.56,671.24
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,960.53,664.05
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,940.48,653.66
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,925.15,646.21
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,896.22,630.63
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,864.74,613.4
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,827.76,591.56
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,788.83,568.21
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,744.02,541.47
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,700.51,515.15
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,647.74,480.81
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,595.1,444.75
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,537.08,404.05
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,480.47,363.21
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,416.15,314.76
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,355.49,267.79
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,289.13,216.28
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,226.64,166.36
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,161.33,113.79
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,106.42,69.31
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,47.8,12.61
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,11.91,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,19.65,6.46
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,30.5,19.56
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,40.89,29.06
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,46.45,34.12
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,50.66,37.79
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,78.97,61.7
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,119.07,90.36
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,106.36,67.47
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,154.09,87.98
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,210.08,131.34
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,264.12,175.47
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,317.43,219.55
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,372.52,264.17
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,408.1,294.55
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,421.47,304.63
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,489.96,353.03
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,589.1,421.14
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,500.58,357.69
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,382.96,271.4
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,560.87,400.34
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,771.47,538.96
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,809.5,561.68
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,845.16,585.01
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,874.33,603.78
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,900.13,620.42
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,923.64,635.6
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,944.31,649.13
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,960.21,659.11
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,973.08,667.3
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,980.82,672.66
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,985.18,676.14
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,984.16,677.05
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,979.73,676.01
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,968.98,672.06
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,954.96,666.17
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,935.82,656.24
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,913.69,644.39
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,892.54,632.72
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,861.44,614.6
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,825.35,593.14
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,787.27,570.17
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,742.73,543.68
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,697.01,515.86
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,439.77,331.76
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,180.16,133.43
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,159.36,118.7
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,138.8,103.46
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,117.21,87.14
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,95.94,70.76
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,76.51,55.52
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,57.0,39.9
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,40.0,26.04
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,23.21,12.18
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,11.59,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,11.44,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,18.86,5.59
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,29.33,18.61
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,39.35,27.75
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,45.19,33.05
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,49.87,37.12
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,52.98,39.68
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,61.29,46.53
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,104.99,57.01
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,153.53,88.19
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,217.84,143.15
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,266.62,185.94
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,311.31,222.15
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,343.08,246.78
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,395.41,284.58
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,477.91,345.73
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,533.22,387.19
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,584.63,425.13
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,591.95,428.26
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,581.61,417.56
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,665.45,480.17
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,766.76,551.27
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,804.83,575.44
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,840.58,598.53
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,870.51,616.98
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,897.47,633.5
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,921.48,648.68
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,942.64,662.12
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,959.06,672.67
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,972.47,681.45
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,980.22,686.4
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,984.59,689.4
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,984.06,689.91
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,980.1,688.42
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,969.78,682.66
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,956.16,674.97
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,932.56,661.04
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,914.22,650.56
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,831.52,598.25
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,744.01,537.69
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,772.26,562.04
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,781.08,569.94
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,736.57,542.56
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,693.44,516.01
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,642.9,482.45
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,592.19,447.13
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,463.37,352.8
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,347.49,265.64
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,301.58,230.94
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,256.74,195.91
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,208.18,157.73
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,162.55,120.86
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,117.01,83.48
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,76.15,49.61
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,34.46,7.32
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,10.96,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,18.07,4.65
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,28.57,17.94
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,38.62,27.11
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,44.41,32.29
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,49.13,36.32
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,51.87,38.56
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,59.14,44.53
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,103.27,55.59
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,152.12,86.95
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,203.06,126.24
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,260.86,173.22
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,313.9,217.21
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,368.64,261.84
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,422.31,304.39
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,476.5,345.7
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,531.65,385.9
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,582.81,421.68
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,631.0,455.17
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,678.01,486.71
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,721.83,514.31
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,763.83,538.64
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,801.73,561.65
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,837.34,583.05
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,869.12,601.38
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,898.33,618.05
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,922.1,631.96
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,942.97,644.17
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,958.99,653.54
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,971.92,661.18
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,861.27,590.76
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,717.89,492.66
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,864.6,595.52
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,978.48,666.16
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,901.08,618.63
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,807.62,556.15
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,800.23,554.65
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,790.0,550.46
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,838.13,586.96
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,858.36,600.51
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,828.68,583.65
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,790.5,561.71
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,746.56,536.35
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,701.31,509.65
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,650.81,478.23
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,599.98,444.97
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,544.54,406.74
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,488.54,366.97
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,427.15,321.69
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,368.61,276.94
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,302.77,225.91
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,242.62,177.62
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,176.79,124.32
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,120.74,78.14
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,51.96,12.14
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,10.48,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,17.27,3.63
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,28.58,17.81
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,39.41,27.63
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,46.26,33.78
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,52.56,39.23
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,55.92,42.0
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,62.93,47.72
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,106.17,59.01
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,154.14,89.75
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,203.68,127.81
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,256.18,170.62
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,312.97,217.3
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,367.34,261.57
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,420.34,304.32
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,474.01,346.21
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,525.73,384.89
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,577.38,422.15
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,627.74,457.15
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,674.91,488.88
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,718.58,517.63
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,760.53,543.06
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,798.14,566.48
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,833.48,588.28
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,865.07,606.81
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,894.07,623.62
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,918.1,638.09
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,939.29,650.84
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,955.69,661.26
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,969.07,669.95
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,977.35,674.54
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,982.27,677.22
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,980.82,676.73
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,975.97,674.34
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,966.28,668.56
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,953.3,660.92
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,933.83,649.39
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,911.45,636.19
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,759.88,538.1
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,589.52,419.83
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,705.82,505.86
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,782.58,558.91
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,738.36,531.08
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,692.98,503.28
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,643.07,471.69
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,591.06,436.77
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,533.34,397.46
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,476.97,357.81
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,414.12,312.03
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,354.71,267.18
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,288.62,216.11
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,226.12,166.19
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,161.76,114.36
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,107.37,69.9
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,47.74,10.3
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,10.48,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,17.3,3.1
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,27.43,16.91
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,37.79,26.37
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,42.84,31.01
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,47.63,35.2
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,50.46,37.54
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,56.44,42.44
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,101.05,54.05
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,150.33,85.42
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,206.08,128.56
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,259.98,172.96
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,313.42,217.47
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,368.67,262.76
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,423.18,306.91
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,478.25,350.13
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,533.79,392.33
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,585.35,430.46
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,634.56,465.65
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,682.61,498.96
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,726.96,528.4
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,769.53,554.76
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,807.67,579.23
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,843.46,602.0
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,874.76,620.45
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,903.07,636.85
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,927.02,651.75
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,948.06,664.84
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,965.21,674.12
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,979.29,681.53
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,987.68,686.89
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,992.66,690.27
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,991.69,690.39
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,987.24,688.49
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,977.37,683.01
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,964.15,675.56
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,945.23,664.59
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,923.22,651.74
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,895.49,636.57
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,865.12,619.6
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,835.45,601.7
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,797.14,577.95
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,752.64,550.8
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,706.84,522.34
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,655.27,488.49
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,605.35,454.22
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,547.6,413.49
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,491.02,372.44
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,427.51,324.92
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,367.25,278.35
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,301.22,226.32
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,241.01,177.37
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,173.13,122.13
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,114.42,73.93
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,50.15,9.91
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,10.48,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,17.3,2.39
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,29.43,18.45
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,41.05,29.09
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,45.97,33.66
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,50.23,37.41
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,53.32,39.97
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,58.8,44.44
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,102.04,55.29
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,150.86,86.1
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,206.89,129.57
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,261.0,174.3
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,314.41,218.93
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,369.85,264.53
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,424.37,308.98
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,482.98,355.0
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,534.94,394.9
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,586.49,433.24
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,635.63,469.66
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,683.56,504.34
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,727.9,534.4
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,770.34,561.39
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,808.6,586.28
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,844.47,609.43
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,877.56,629.56
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,908.21,647.97
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,932.19,663.1
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,953.13,676.33
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,969.57,685.32
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,982.79,692.32
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,990.71,697.48
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,995.14,700.58
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,994.06,700.32
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,989.48,697.99
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,979.43,692.32
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,966.0,684.62
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,943.91,671.7
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,919.1,657.07
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,890.98,641.36
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,860.23,623.81
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,774.87,568.16
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,680.21,501.26
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,700.17,520.92
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,699.86,524.26
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,647.17,488.72
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,596.64,453.16
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,539.12,412.14
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,482.9,370.85
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,419.86,322.43
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,360.21,275.26
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,293.83,222.18
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,233.42,172.55
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,164.32,116.28
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,108.63,70.42
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,47.97,8.33
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
