Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,414.48,316.52
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,352.82,268.35
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,282.87,212.64
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,219.85,160.92
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,149.3,103.22
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,87.62,46.96
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,31.03,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,7.63,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,19.99,7.8
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,33.17,21.82
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,42.2,29.99
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,50.82,37.47
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,70.16,53.8
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,93.85,73.38
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,103.06,65.18
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,142.59,82.81
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,191.95,118.96
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,244.8,160.82
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,297.88,203.89
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,353.08,247.99
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,407.24,290.4
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,465.42,334.18
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,517.72,372.72
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,570.12,410.08
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,619.86,445.73
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,668.78,480.04
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,714.05,510.59
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,757.76,538.78
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,797.67,563.18
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,835.47,586.05
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,863.92,603.31
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,888.56,618.21
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,913.4,634.12
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,935.51,648.38
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,952.37,658.1
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,966.2,666.04
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,973.91,670.88
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,978.34,673.87
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,977.45,674.16
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,973.24,672.57
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,907.44,631.17
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,833.04,580.49
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,862.32,604.42
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,888.69,624.86
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,764.49,543.03
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,640.58,458.67
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,653.87,471.99
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,672.19,487.53
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,660.44,483.18
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,647.23,477.64
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,541.2,402.65
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,439.44,329.14
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,437.09,329.55
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,418.85,317.36
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,352.6,267.79
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,283.78,215.09
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,219.34,164.25
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,161.37,117.58
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,102.73,70.45
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,49.56,24.18
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,18.3,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.04,4.33
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,19.93,11.25
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,27.83,18.13
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,37.14,26.08
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,46.46,33.9
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,54.39,38.4
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,62.33,44.51
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,137.11,101.49
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,215.23,159.85
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,234.78,174.56
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,252.74,187.85
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,241.16,179.31
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,229.45,170.45
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,150.36,110.49
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,67.19,46.61
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,125.8,91.52
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,184.45,135.49
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,214.08,156.92
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,244.1,178.42
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,283.65,206.91
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,323.78,235.44
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,443.66,320.33
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,570.0,406.1
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,581.42,412.7
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,592.39,419.73
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,442.16,317.02
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,288.37,208.22
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,376.18,271.45
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,459.04,328.89
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,399.25,286.36
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,328.79,236.58
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,404.94,291.16
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,471.7,337.61
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,549.05,392.35
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,611.8,436.28
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,448.67,324.43
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,267.52,195.14
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,243.0,178.29
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,218.57,160.75
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,159.81,117.5
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,102.17,74.06
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,95.03,69.07
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,87.91,63.95
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,76.43,55.29
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,65.13,46.66
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,53.92,37.84
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,42.73,28.9
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,32.49,20.63
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,22.25,12.23
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,13.9,5.27
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,5.55,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.86,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,19.54,6.67
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,37.85,25.83
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,51.18,37.89
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,60.74,46.39
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,73.8,57.57
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,97.7,77.57
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,99.8,75.24
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,101.12,75.91
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,114.8,86.29
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,128.55,96.55
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,154.31,115.88
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,180.73,135.47
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,252.29,188.5
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,333.01,247.4
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,377.67,279.28
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,429.56,316.15
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,534.42,394.63
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,668.63,492.29
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,537.22,394.85
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,371.09,269.0
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,460.69,333.7
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,556.83,400.58
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,493.49,354.72
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,428.12,307.57
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,561.63,402.63
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,695.31,494.02
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,587.68,419.19
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,467.04,334.56
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,552.25,395.66
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,648.54,462.04
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,836.04,597.71
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,988.22,699.13
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,977.46,691.82
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,963.36,683.79
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,940.99,670.89
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,908.05,651.2
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,739.62,537.36
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,558.31,407.36
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,684.15,503.46
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,773.79,569.89
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,631.09,470.38
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,496.45,372.62
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,544.75,412.19
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,571.65,434.73
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,510.6,390.56
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,451.48,346.97
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,381.51,293.97
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,320.3,245.88
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,251.08,190.08
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,189.3,139.16
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,123.19,85.15
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,64.39,29.47
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,22.3,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.39,4.16
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.48,21.14
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,42.33,30.12
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,51.72,38.38
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,57.98,43.74
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,63.38,48.16
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,95.31,56.05
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,142.95,83.47
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,193.78,132.02
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,216.79,159.12
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,174.73,128.55
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,124.52,91.04
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,192.14,141.58
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,256.95,188.66
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,275.44,201.32
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,294.25,214.26
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,223.1,162.23
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,145.28,104.52
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,436.0,324.07
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,761.99,548.58
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,801.82,571.51
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,835.43,592.41
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,868.11,611.38
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,892.96,625.24
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,917.99,640.52
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,940.25,654.08
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,893.39,621.41
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,828.76,574.35
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,912.45,633.68
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,982.17,678.82
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,915.58,635.66
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,839.21,583.07
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,901.58,629.45
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,949.66,662.23
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,925.59,648.12
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,894.03,629.82
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,862.97,613.04
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,829.75,594.62
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,789.92,570.4
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,748.59,544.43
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,700.51,514.19
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,651.88,482.9
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,590.79,441.28
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,535.73,402.85
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,474.44,359.35
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,415.63,316.44
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,347.45,264.65
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,277.23,210.15
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,212.52,158.99
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,154.36,112.09
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,95.51,64.71
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,40.93,15.32
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,15.21,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,18.34,4.7
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,35.59,23.61
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,49.71,36.27
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,60.1,45.43
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,68.68,52.77
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,76.79,59.45
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,106.43,67.18
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,151.54,93.22
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,198.63,127.46
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,249.43,167.43
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,300.79,208.56
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,354.84,251.25
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,407.16,292.54
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,460.82,333.71
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,512.6,372.4
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,564.51,410.03
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,613.6,445.62
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,662.16,480.09
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,706.54,510.03
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,748.98,538.07
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,787.31,563.77
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,823.76,587.38
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,793.09,561.77
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,742.81,522.1
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,767.28,539.13
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,791.04,555.23
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,734.43,515.86
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,665.94,468.44
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,730.98,514.26
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,787.72,553.61
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,777.15,547.08
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,764.92,539.87
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,864.11,614.21
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,943.22,670.95
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,923.82,659.35
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,901.42,646.46
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,845.8,611.37
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,781.81,567.75
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,581.99,427.57
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,384.79,283.07
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,394.69,293.03
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,390.49,292.21
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,328.09,246.35
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,258.89,194.8
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,226.9,171.48
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,195.18,147.83
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,162.47,122.83
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,130.47,97.82
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,97.99,71.92
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,66.78,46.75
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,38.8,23.9
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,14.85,1.62
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,7.63,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,17.17,3.36
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,33.47,21.8
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,51.39,37.65
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,69.46,53.33
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,87.49,68.65
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,105.13,83.28
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,106.3,79.04
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,106.06,79.36
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,111.78,83.4
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,117.31,87.23
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,138.45,103.11
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,159.91,119.03
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,192.92,143.49
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,226.89,168.36
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,251.48,185.98
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,276.6,203.82
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,288.09,211.4
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,299.5,218.88
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,283.13,206.22
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,266.03,193.14
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,341.94,248.0
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,419.45,302.83
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,542.58,389.98
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,668.95,476.43
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,529.73,379.1
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,369.95,265.27
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,546.02,390.69
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,712.56,503.59
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,727.18,513.15
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,750.41,529.02
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,672.17,475.77
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,602.52,427.71
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,637.35,454.55
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,670.4,479.72
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,644.45,462.56
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,617.62,445.03
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,745.12,539.86
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,839.11,607.41
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,798.72,581.32
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,756.86,554.85
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,709.18,524.83
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,660.85,493.25
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,605.58,454.96
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,550.93,416.3
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,484.47,368.59
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,425.71,325.16
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,360.49,275.6
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,299.77,228.06
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,230.86,173.15
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,169.92,123.61
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,99.89,67.29
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,42.3,11.6
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,15.76,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,5.55,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,8.33,1.51
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,11.58,4.35
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,14.83,7.16
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,16.69,8.08
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,18.56,9.54
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,16.24,7.6
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,13.93,5.67
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,27.89,16.92
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,41.88,28.08
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,44.23,29.85
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,46.58,31.63
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,109.05,80.83
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,170.87,128.52
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,230.0,173.33
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,290.06,218.02
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,248.64,186.55
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,205.94,154.2
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,214.11,160.36
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,222.33,166.45
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,266.96,199.86
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,312.19,233.25
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,367.34,273.56
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,419.54,311.13
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,450.49,332.73
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,481.86,354.51
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,529.46,388.68
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,577.5,422.63
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,628.92,459.33
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,669.21,488.13
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,593.04,434.25
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,504.43,371.56
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,579.67,427.77
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,639.45,471.52
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,691.36,510.25
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,735.92,543.27
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,709.42,525.95
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,680.01,507.13
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,590.84,444.25
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,497.26,377.25
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,545.44,416.84
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,571.09,438.27
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,510.06,393.12
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,450.97,348.87
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,385.5,298.67
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,323.84,249.71
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,249.42,189.87
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,186.82,137.97
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,119.69,82.26
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,58.51,14.0
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,20.5,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,14.48,0.61
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,28.65,18.02
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,37.46,26.28
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,46.17,34.09
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,50.65,38.02
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,54.85,41.54
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,104.99,72.27
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,138.4,104.67
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,144.23,109.2
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,142.35,107.64
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,157.71,118.95
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,173.48,130.5
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,264.0,198.76
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,363.74,273.38
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,394.59,295.74
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,425.21,317.66
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,488.09,364.24
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,556.01,414.0
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,549.7,407.13
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,536.27,395.06
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,603.51,443.89
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,677.3,496.29
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,706.9,515.24
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,736.13,533.88
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,709.27,513.42
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,672.82,486.6
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,738.56,533.74
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,798.86,576.24
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,761.29,548.74
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,711.63,513.64
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,637.25,461.61
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,550.14,400.03
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,435.62,319.08
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,310.49,228.25
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,509.57,377.23
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,694.58,509.32
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,508.69,377.02
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,328.39,244.19
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,571.86,432.02
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,762.51,571.73
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,713.98,539.11
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,664.8,506.32
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,612.55,469.51
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,560.17,431.81
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,497.79,385.97
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,433.47,337.56
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,369.52,287.38
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,309.29,238.72
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,239.56,182.04
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,177.75,130.69
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,112.8,76.72
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,52.0,6.84
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,18.1,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,15.71,0.2
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,31.06,19.95
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,43.32,31.18
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,55.0,41.45
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,63.02,48.41
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,70.61,54.75
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,119.0,81.69
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,158.64,111.99
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,196.98,140.87
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,236.21,171.44
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,282.43,206.25
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,334.6,245.85
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,388.88,286.66
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,464.34,344.56
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,476.72,354.34
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,465.88,344.51
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,556.71,412.91
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,672.75,497.76
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,718.89,528.99
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,763.76,558.67
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,803.57,584.47
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,841.3,608.71
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,874.54,628.59
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,905.23,646.66
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,930.9,662.41
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,953.65,676.29
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,971.36,685.96
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,985.87,693.68
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,994.1,698.59
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,998.89,701.49
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,998.08,701.04
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,993.73,698.53
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,983.02,692.18
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,968.96,683.9
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,950.25,672.79
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,928.25,659.7
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,897.9,642.64
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,864.97,623.85
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,826.59,600.09
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,786.13,574.81
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,741.85,547.54
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,693.54,517.09
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,638.59,480.63
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,583.74,442.29
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,521.37,397.67
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,460.93,353.11
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,393.52,301.9
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,330.12,252.0
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,257.82,193.94
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,191.55,139.38
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,121.5,81.44
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,57.17,0.94
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,20.22,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,14.92,0.0
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,29.49,18.41
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,39.07,27.36
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,48.23,35.51
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,54.27,40.77
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,59.12,44.8
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,88.84,51.46
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,137.02,78.75
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,187.44,115.93
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,241.47,159.41
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,295.88,204.44
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,356.25,253.49
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,411.0,297.36
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,466.67,340.44
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,520.63,380.72
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,574.49,419.37
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,624.74,455.54
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,674.05,490.1
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,656.09,472.12
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,613.04,436.37
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,721.92,516.09
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,839.87,595.53
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,820.6,578.42
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,781.4,546.06
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,867.5,607.49
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,945.25,656.8
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,963.03,666.14
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,977.69,674.21
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,823.2,574.1
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,631.27,440.78
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,826.67,580.34
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,985.66,683.11
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,762.52,538.35
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,497.05,352.73
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,735.17,525.75
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,921.41,649.5
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,891.15,631.66
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,858.36,613.89
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,818.28,590.21
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,776.42,565.01
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,731.92,538.19
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,683.35,508.06
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,626.53,470.29
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,570.41,431.16
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,507.48,386.13
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,446.72,341.34
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,376.63,288.09
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,308.62,234.84
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,236.84,177.79
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,173.8,126.33
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,105.89,70.38
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,38.84,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,14.61,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
