Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,14.55,0.0
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,28.75,17.73
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,36.8,25.37
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,44.75,32.4
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,48.89,36.03
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,52.79,39.26
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,82.12,45.04
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,131.05,72.42
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,183.06,111.05
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,242.26,159.08
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,297.78,205.68
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,355.45,253.66
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,411.68,299.58
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,468.7,344.65
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,526.0,388.49
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,579.98,428.58
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,630.21,465.45
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,679.24,500.45
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,648.67,472.79
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,588.88,423.82
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,655.0,470.8
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,727.47,520.59
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,678.16,482.92
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,618.74,438.7
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,721.65,510.98
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,829.55,583.72
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,914.47,643.15
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,985.44,686.74
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,992.85,690.58
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,996.76,692.89
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,996.13,692.95
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,991.96,691.0
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,980.79,684.42
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,966.22,675.89
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,944.58,663.46
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,928.05,654.36
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,897.8,636.53
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,864.94,617.06
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,826.68,594.27
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,786.35,569.88
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,738.48,540.69
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,689.57,510.3
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,637.93,476.59
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,583.68,439.24
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,521.78,395.83
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,461.79,352.31
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,393.95,300.72
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,330.21,250.5
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,256.93,191.75
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,191.89,138.2
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,104.24,68.14
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,21.21,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,14.57,0.0
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,28.77,17.66
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,37.61,26.08
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,46.65,34.15
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,51.1,38.06
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,55.29,41.56
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,83.54,46.62
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,132.03,73.42
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,183.89,111.88
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,243.1,159.83
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,298.46,206.06
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,356.5,254.06
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,413.08,300.13
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,470.43,345.3
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,527.96,389.03
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,582.3,429.06
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,633.26,465.55
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,683.06,500.11
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,730.19,531.3
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,775.63,559.8
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,816.0,585.55
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,853.91,609.53
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,888.93,630.49
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,921.35,649.64
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,946.91,665.4
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,969.22,679.17
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,986.25,688.61
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,999.79,695.96
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,1008.27,701.38
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,1013.09,704.68
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,1011.7,704.28
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,1006.62,701.76
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,996.4,695.84
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,982.63,687.84
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,960.3,674.93
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,934.97,660.2
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,905.35,642.43
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,872.99,622.9
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,834.58,599.62
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,800.41,578.99
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,752.9,550.1
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,704.15,519.93
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,648.98,483.85
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,593.86,446.57
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,533.36,404.05
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,472.71,359.98
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,404.21,307.74
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,340.05,257.04
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,264.76,197.18
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,198.01,142.36
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,121.67,78.75
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,50.92,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,14.19,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,28.01,16.96
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,35.32,24.14
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,42.35,30.48
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,45.79,33.54
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,49.06,36.27
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,78.11,41.35
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,132.39,72.16
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,185.76,111.87
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,242.5,158.3
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,299.31,206.24
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,358.56,255.79
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,420.11,306.04
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,477.89,352.02
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,533.55,394.96
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,588.93,436.23
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,641.1,473.86
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,691.98,509.39
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,740.05,540.63
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,786.3,569.46
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,827.28,595.57
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,865.71,619.79
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,897.57,638.25
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,925.91,654.31
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,951.94,670.17
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,974.74,683.98
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,992.26,693.39
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,1006.32,700.72
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,1014.34,705.86
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,1018.69,708.88
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,1017.83,707.34
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,1013.28,703.68
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,1001.54,696.84
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,986.26,687.96
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,964.28,675.33
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,939.2,660.81
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,909.02,644.41
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,876.12,626.13
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,836.19,601.8
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,800.61,580.18
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,752.83,551.04
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,703.89,520.66
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,646.95,483.05
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,590.27,444.28
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,529.64,401.46
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,468.81,357.06
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,397.84,302.83
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,331.82,250.65
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,256.72,190.98
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,190.29,136.52
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,112.99,72.0
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,36.06,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,15.89,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,30.92,19.19
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,47.36,34.21
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,64.39,49.15
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,76.02,59.33
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,89.87,71.11
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,98.08,64.24
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,139.05,83.26
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,186.07,116.48
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,242.07,160.8
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,300.95,214.14
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,342.31,250.91
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,398.29,293.66
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,474.82,352.87
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,533.57,398.5
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,589.34,440.67
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,640.78,479.27
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,690.96,515.99
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,738.38,547.81
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,784.02,576.87
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,824.5,601.72
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,862.44,624.54
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,894.72,643.54
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,923.88,660.32
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,949.79,676.25
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,972.48,690.09
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,989.44,698.81
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,1002.93,705.36
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,1010.37,709.63
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,1014.17,711.74
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,1012.28,710.73
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,1006.74,707.58
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,995.56,701.02
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,980.86,692.39
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,960.25,678.72
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,936.42,663.14
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,906.71,646.59
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,874.26,628.18
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,834.97,604.11
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,799.85,582.66
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,752.34,553.31
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,703.63,522.73
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,647.98,485.87
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,592.41,447.8
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,531.33,404.31
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,470.13,359.31
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,399.02,304.74
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,332.75,252.09
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,257.26,191.83
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,190.7,136.97
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,111.0,69.8
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,32.52,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,15.85,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,30.94,19.09
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,39.3,27.42
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,48.5,35.68
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,54.92,41.31
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,59.78,45.37
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,85.32,48.38
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,133.3,74.34
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,195.25,130.81
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,233.98,169.96
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,280.55,199.71
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,362.75,260.79
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,420.79,308.79
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,482.58,358.11
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,538.6,401.77
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,594.56,443.98
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,646.37,481.74
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,696.83,517.36
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,744.55,548.93
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,790.36,577.79
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,830.78,603.98
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,868.61,628.26
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,901.43,647.96
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,930.95,665.38
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,956.04,681.01
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,977.86,694.57
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,994.39,703.58
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,1007.41,710.44
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,1014.86,715.35
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,1018.66,718.1
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,1016.27,715.58
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,1010.23,710.94
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,998.54,704.34
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,983.35,695.65
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,959.76,681.68
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,933.31,665.93
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,910.22,652.38
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,876.56,631.87
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,833.44,605.0
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,788.75,576.85
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,739.72,546.39
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,692.57,516.69
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,630.77,475.82
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,570.49,433.58
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,505.46,386.36
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,442.87,339.55
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,365.72,280.28
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,293.09,222.88
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,219.26,163.85
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,155.18,111.45
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,82.31,50.08
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,16.33,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,16.05,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,31.25,19.11
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,46.16,32.99
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,61.68,46.62
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,71.03,54.74
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,74.47,57.58
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,104.55,69.56
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,148.22,96.99
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,192.17,127.84
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,244.05,167.68
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,294.79,210.24
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,343.57,250.51
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,398.19,293.55
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,464.53,345.87
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,521.45,389.92
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,576.54,431.45
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,627.82,468.93
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,678.26,504.72
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,725.55,537.61
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,769.39,566.0
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,760.68,555.98
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,732.03,530.51
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,822.35,596.95
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,910.52,655.39
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,935.56,670.78
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,957.55,684.54
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,882.92,631.69
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,779.89,554.08
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,902.06,644.1
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,1000.05,709.29
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,998.73,708.33
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,993.85,705.86
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,981.97,698.66
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,966.7,689.43
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,945.6,676.9
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,929.45,667.7
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,898.33,648.24
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,864.61,627.13
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,823.78,601.56
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,781.19,574.59
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,731.65,543.2
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,684.19,512.8
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,625.94,474.13
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,568.51,433.8
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,503.78,386.65
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,441.49,339.91
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,369.44,284.29
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,302.75,231.06
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,224.47,167.82
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,159.51,114.08
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,90.02,53.69
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,17.53,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,15.41,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,30.09,18.16
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,43.32,30.74
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,53.14,39.58
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,57.87,43.8
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,62.39,47.59
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,95.86,60.11
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,143.86,89.92
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,187.88,120.26
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,242.16,162.47
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,295.62,207.22
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,356.11,257.26
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,412.47,303.53
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,469.92,349.28
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,524.64,391.71
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,579.9,433.23
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,632.37,471.28
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,682.43,506.53
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,729.42,538.33
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,774.88,567.04
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,815.46,593.04
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,853.7,617.22
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,884.1,634.99
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,911.13,650.45
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,900.19,641.54
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,868.86,614.72
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,937.38,664.18
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,990.54,696.6
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,997.76,700.63
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,1001.46,702.92
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,999.6,700.43
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,994.19,695.89
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,982.77,689.19
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,967.98,680.53
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,952.48,671.91
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,925.52,656.07
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,893.75,636.87
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,859.44,616.01
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,819.19,591.44
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,777.09,565.43
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,730.87,537.18
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,680.47,505.56
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,617.58,463.02
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,556.07,419.65
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,496.46,377.46
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,438.53,335.0
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,366.65,279.88
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,297.31,225.11
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,221.11,164.48
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,155.16,110.64
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,85.49,49.2
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,14.36,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,16.2,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,26.57,15.24
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,36.29,24.83
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,45.59,33.17
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,51.36,38.26
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,55.97,42.15
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,83.33,46.88
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,132.81,74.16
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,186.1,113.82
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,246.9,163.29
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,303.22,210.61
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,362.58,260.08
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,420.43,307.57
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,479.02,354.09
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,537.64,398.25
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,593.28,438.65
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,645.85,476.01
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,697.19,511.21
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,744.6,541.78
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,790.16,569.58
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,831.28,595.19
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,869.87,618.85
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,902.93,637.38
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,932.77,653.64
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,957.79,668.08
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,979.54,680.44
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,996.45,688.82
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,1009.87,695.1
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,1017.7,699.52
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,1021.88,701.87
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,1019.35,700.82
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,1013.15,697.73
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,1001.83,691.66
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,987.0,683.6
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,964.33,670.81
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,938.53,656.16
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,907.83,638.44
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,881.77,623.63
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,840.57,599.37
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,797.4,573.6
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,747.93,544.36
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,697.44,513.75
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,642.9,478.53
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,586.21,439.87
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,520.81,393.82
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,457.67,347.78
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,386.98,293.85
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,321.11,241.71
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,242.46,179.19
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,173.64,122.74
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,94.89,51.85
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,20.82,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,15.73,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,25.81,14.5
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,33.99,22.88
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,42.11,30.22
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,46.81,34.39
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,51.24,38.13
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,79.19,42.66
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,129.78,70.18
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,188.11,113.63
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,245.73,160.51
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,303.06,208.16
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,362.71,257.0
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,421.36,304.21
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,483.66,352.2
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,540.06,394.29
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,596.17,434.44
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,648.58,470.65
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,699.67,504.59
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,747.66,534.38
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,793.72,561.62
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,835.22,587.51
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,874.14,611.63
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,909.12,631.88
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,941.29,650.27
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,967.85,667.03
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,991.02,681.83
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,1007.77,691.38
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,1020.86,698.82
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,1028.72,704.21
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,1032.8,707.47
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,1031.02,707.83
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,1025.44,706.01
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,1014.1,700.36
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,999.12,692.59
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,974.31,678.81
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,946.57,663.24
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,915.7,646.98
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,882.07,628.77
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,842.13,604.93
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,806.42,583.66
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,757.32,554.03
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,707.08,523.08
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,649.77,485.63
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,592.6,446.82
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,529.7,402.31
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,466.79,356.2
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,394.84,300.85
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,327.9,247.38
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,249.65,184.57
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,181.19,127.71
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,85.37,43.16
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,14.77,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,24.25,13.13
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,32.57,21.67
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,39.59,28.06
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,43.59,31.65
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,47.39,34.86
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,76.8,40.35
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,132.59,71.97
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,187.42,112.66
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,245.63,160.13
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,303.46,208.7
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,363.54,258.57
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,425.68,308.79
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,484.25,354.78
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,540.75,396.98
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,596.8,437.16
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,649.47,475.6
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,700.81,512.14
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,748.66,543.01
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,794.52,571.53
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,836.17,597.21
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,875.21,620.99
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,907.15,640.04
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,935.54,656.79
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,961.1,672.83
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,983.37,686.85
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,1000.78,698.26
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,1014.66,707.61
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,1022.43,712.62
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,1026.5,715.5
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,918.61,645.69
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,781.56,548.69
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,906.02,639.33
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,992.61,695.8
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,970.59,682.66
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,945.39,668.29
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,913.67,650.8
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,879.22,631.43
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,845.62,611.15
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,802.85,584.59
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,753.14,554.02
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,702.35,522.17
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,643.69,483.08
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,587.87,444.26
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,521.9,397.29
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,458.19,350.33
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,385.2,294.01
