Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,317.55,239.89
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,238.94,176.56
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,170.38,119.62
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,80.39,36.93
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,14.77,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,24.25,12.95
2017,8,21,6,45,295.5,44.0,2.35,25.5,92.5,33.66,22.56
2017,8,21,7,0,408.0,57.0,2.6,26.0,138.0,43.21,31.12
2017,8,21,7,15,476.0,66.0,2.6,26.5,190.0,47.82,35.24
2017,8,21,7,30,544.0,75.0,2.6,27.0,242.0,52.19,38.94
2017,8,21,7,45,598.0,79.5,2.65,28.0,297.5,80.14,44.34
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,129.76,71.72
2017,8,21,8,15,684.0,89.0,2.7,29.5,407.0,182.68,110.87
2017,8,21,8,30,716.0,94.0,2.7,30.0,461.0,242.97,159.58
2017,8,21,8,45,742.5,96.5,2.7,30.5,513.0,298.8,206.2
2017,8,21,9,0,769.0,99.0,2.7,31.0,565.0,357.08,254.36
2017,8,21,9,15,786.0,102.5,2.65,31.5,612.5,414.48,300.81
2017,8,21,9,30,803.0,106.0,2.6,32.0,660.0,472.63,346.26
2017,8,21,9,45,436.5,226.0,2.6,32.5,530.0,430.74,317.24
2017,8,21,10,0,70.0,346.0,2.6,33.0,400.0,353.37,258.35
2017,8,21,10,15,185.5,365.5,2.55,33.5,517.5,449.51,327.75
2017,8,21,10,30,301.0,385.0,2.5,34.0,635.0,558.25,403.58
2017,8,21,10,45,581.5,251.5,2.5,34.5,755.5,660.78,478.08
2017,8,21,11,0,862.0,118.0,2.5,35.0,876.0,778.27,558.77
2017,8,21,11,15,867.0,119.5,2.5,35.0,897.5,819.31,584.04
2017,8,21,11,30,872.0,121.0,2.5,35.0,919.0,857.92,608.09
2017,8,21,11,45,870.5,124.5,2.5,35.5,932.0,890.13,626.62
2017,8,21,12,0,869.0,128.0,2.5,36.0,945.0,919.23,643.08
2017,8,21,12,15,870.5,128.0,2.5,36.0,950.5,944.6,658.48
2017,8,21,12,30,872.0,128.0,2.5,36.0,956.0,966.8,671.96
2017,8,21,12,45,871.0,128.5,2.55,36.5,953.0,983.78,681.32
2017,8,21,13,0,870.0,129.0,2.6,37.0,950.0,997.34,688.67
2017,8,21,13,15,867.5,128.0,2.65,37.0,938.5,1004.39,693.59
2017,8,21,13,30,865.0,127.0,2.7,37.0,927.0,1007.83,696.48
2017,8,21,13,45,860.5,126.5,2.8,37.0,907.5,1006.16,696.82
2017,8,21,14,0,856.0,126.0,2.9,37.0,888.0,1000.88,695.08
2017,8,21,14,15,849.0,124.5,2.95,37.0,861.0,988.52,688.66
2017,8,21,14,30,842.0,123.0,3.0,37.0,834.0,972.71,680.23
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.5,951.04,668.19
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,926.23,654.19
2017,8,21,15,15,813.0,115.5,3.1,37.0,724.5,902.86,640.8
2017,8,21,15,30,801.0,113.0,3.1,37.0,684.0,868.89,620.55
2017,8,21,15,45,784.0,110.0,3.15,37.0,637.5,827.51,595.66
2017,8,21,16,0,767.0,107.0,3.2,37.0,591.0,784.26,569.25
2017,8,21,16,15,745.0,103.5,3.2,36.5,540.5,734.79,539.16
2017,8,21,16,30,723.0,100.0,3.2,36.0,490.0,684.41,507.83
2017,8,21,16,45,691.0,95.5,3.25,35.5,436.0,627.85,471.57
2017,8,21,17,0,659.0,91.0,3.3,35.0,382.0,569.3,431.45
2017,8,21,17,15,617.0,85.0,3.1,34.5,327.5,503.81,384.11
2017,8,21,17,30,575.0,79.0,2.9,34.0,273.0,440.84,337.09
2017,8,21,17,45,509.0,71.5,2.75,33.5,219.0,366.46,279.88
2017,8,21,18,0,443.0,64.0,2.6,33.0,165.0,298.01,225.32
2017,8,21,18,15,350.0,51.5,2.35,32.5,117.5,217.16,160.04
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,150.43,104.67
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,69.88,27.33
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,15.5,2.2,24.5,23.0,14.77,0.0
2017,8,22,6,30,173.0,31.0,2.4,25.0,46.0,24.29,12.77
2017,8,22,6,45,293.0,43.5,2.6,25.5,91.5,33.3,22.23
2017,8,22,7,0,413.0,56.0,2.8,26.0,137.0,42.42,30.44
2017,8,22,7,15,482.5,65.0,2.7,26.5,189.5,47.09,34.61
2017,8,22,7,30,552.0,74.0,2.6,27.0,242.0,51.5,38.35
2017,8,22,7,45,610.5,77.5,2.55,28.0,299.0,79.12,43.24
2017,8,22,8,0,669.0,81.0,2.5,29.0,356.0,129.26,70.63
2017,8,22,8,15,700.5,85.5,2.3,29.5,410.0,182.79,110.22
2017,8,22,8,30,732.0,90.0,2.1,30.0,464.0,243.4,159.09
2017,8,22,8,45,759.0,92.5,1.9,31.0,517.0,300.4,205.9
2017,8,22,9,0,786.0,95.0,1.7,32.0,570.0,359.88,253.74
2017,8,22,9,15,803.0,98.0,1.5,32.5,617.5,417.85,299.52
2017,8,22,9,30,820.0,101.0,1.3,33.0,665.0,479.39,345.73
2017,8,22,9,45,833.5,103.0,1.1,33.5,708.0,535.18,385.76
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,590.66,423.43
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,643.04,459.31
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,694.19,493.26
2017,8,22,10,45,873.5,110.0,1.05,35.5,854.0,741.5,522.76
2017,8,22,11,0,881.0,111.0,1.1,36.0,884.0,786.91,549.82
2017,8,22,11,15,603.5,271.5,1.25,36.0,807.0,753.88,526.3
2017,8,22,11,30,326.0,432.0,1.4,36.0,730.0,692.79,481.59
2017,8,22,11,45,609.0,274.5,1.6,36.5,842.0,812.28,566.65
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,930.12,641.44
2017,8,22,12,15,893.5,117.5,1.9,37.0,960.0,956.44,657.23
2017,8,22,12,30,895.0,118.0,2.0,37.0,966.0,979.51,671.99
2017,8,22,12,45,895.5,117.0,2.15,37.5,963.0,996.74,682.44
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,1010.45,690.83
2017,8,22,13,15,893.5,115.5,2.4,38.0,948.5,1018.06,696.59
2017,8,22,13,30,891.0,115.0,2.5,38.0,937.0,1021.97,700.27
2017,8,22,13,45,888.5,113.5,2.6,38.0,918.0,1021.12,701.21
2017,8,22,14,0,886.0,112.0,2.7,38.0,899.0,1016.53,700.01
2017,8,22,14,15,879.5,110.5,2.75,38.0,871.5,1004.24,693.78
2017,8,22,14,30,873.0,109.0,2.8,38.0,844.0,988.39,685.49
2017,8,22,14,45,857.5,111.0,2.9,38.0,807.5,964.11,672.44
2017,8,22,15,0,842.0,113.0,3.0,38.0,771.0,936.9,657.53
2017,8,22,15,15,830.0,110.5,3.0,37.5,730.0,905.33,640.42
2017,8,22,15,30,818.0,108.0,3.0,37.0,689.0,878.35,626.15
2017,8,22,15,45,801.5,105.0,3.0,37.0,642.5,836.82,600.97
2017,8,22,16,0,785.0,102.0,3.0,37.0,596.0,793.34,574.33
2017,8,22,16,15,763.5,98.5,2.95,36.5,544.5,743.56,544.01
2017,8,22,16,30,742.0,95.0,2.9,36.0,493.0,692.78,512.45
2017,8,22,16,45,711.0,91.0,2.9,36.0,439.0,636.41,475.47
2017,8,22,17,0,680.0,87.0,2.9,36.0,385.0,578.21,435.16
2017,8,22,17,15,638.5,81.0,2.6,35.5,329.5,512.02,387.44
2017,8,22,17,30,597.0,75.0,2.3,35.0,274.0,448.28,340.0
2017,8,22,17,45,533.0,67.5,2.05,34.5,220.0,373.88,283.1
2017,8,22,18,0,469.0,60.0,1.8,34.0,166.0,305.24,228.65
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.5,225.73,165.17
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,155.52,107.35
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,71.1,22.22
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.5,1.9,24.5,22.5,13.82,0.0
2017,8,23,6,30,182.0,29.0,2.0,25.0,45.0,22.7,11.36
2017,8,23,6,45,291.5,42.5,2.1,26.0,89.5,32.55,21.52
2017,8,23,7,0,401.0,56.0,2.2,27.0,134.0,42.52,30.38
2017,8,23,7,15,470.0,65.5,1.9,27.5,186.5,47.6,34.89
2017,8,23,7,30,539.0,75.0,1.6,28.0,239.0,52.4,38.94
2017,8,23,7,45,588.5,81.5,1.35,29.0,294.0,81.44,45.44
2017,8,23,8,0,638.0,88.0,1.1,30.0,349.0,131.71,73.33
2017,8,23,8,15,670.5,93.0,0.95,30.5,403.0,183.99,111.38
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,239.99,155.73
2017,8,23,8,45,725.0,103.5,0.7,32.0,508.0,300.35,203.95
2017,8,23,9,0,747.0,109.0,0.6,33.0,559.0,358.76,249.6
2017,8,23,9,15,765.0,112.5,0.7,33.5,606.5,415.44,293.94
2017,8,23,9,30,783.0,116.0,0.8,34.0,654.0,473.02,337.56
2017,8,23,9,45,794.0,120.0,0.95,34.5,695.5,528.01,378.3
2017,8,23,10,0,805.0,124.0,1.1,35.0,737.0,582.6,417.5
2017,8,23,10,15,815.5,126.5,1.1,35.0,773.5,634.83,453.8
2017,8,23,10,30,826.0,129.0,1.1,35.0,810.0,685.61,488.1
2017,8,23,10,45,834.0,130.0,1.15,35.5,839.0,731.63,517.62
2017,8,23,11,0,842.0,131.0,1.2,36.0,868.0,775.9,544.14
2017,8,23,11,15,621.0,263.0,1.2,36.0,814.0,760.88,530.77
2017,8,23,11,30,400.0,395.0,1.2,36.0,760.0,721.1,499.91
2017,8,23,11,45,628.5,265.0,1.3,36.5,849.0,821.16,569.44
2017,8,23,12,0,857.0,135.0,1.4,37.0,938.0,916.01,628.15
2017,8,23,12,15,858.0,135.0,1.45,37.0,943.0,940.62,642.46
2017,8,23,12,30,859.0,135.0,1.5,37.0,948.0,962.08,655.68
2017,8,23,12,45,610.0,282.5,1.6,37.5,859.0,897.03,614.4
2017,8,23,13,0,361.0,430.0,1.7,38.0,770.0,801.82,548.6
2017,8,23,13,15,185.5,318.0,1.8,38.0,493.0,518.43,365.33
2017,8,23,13,30,10.0,206.0,1.9,38.0,216.0,205.12,145.13
2017,8,23,13,45,26.0,294.0,2.0,38.0,318.0,317.31,235.41
2017,8,23,14,0,42.0,382.0,2.1,38.0,420.0,426.0,301.66
2017,8,23,14,15,227.5,365.0,2.15,37.5,557.5,620.64,439.6
2017,8,23,14,30,413.0,348.0,2.2,37.0,695.0,797.49,559.74
2017,8,23,14,45,601.0,241.0,2.3,37.0,722.0,867.61,610.47
2017,8,23,15,0,789.0,134.0,2.4,37.0,749.0,917.31,644.21
2017,8,23,15,15,469.0,233.5,2.45,36.5,594.0,709.95,509.52
2017,8,23,15,30,149.0,333.0,2.5,36.0,439.0,492.13,356.06
2017,8,23,15,45,179.5,307.5,2.6,36.0,426.0,488.39,356.77
2017,8,23,16,0,210.0,282.0,2.7,36.0,413.0,481.86,354.4
2017,8,23,16,15,208.5,256.0,2.75,35.5,377.0,445.89,330.88
2017,8,23,16,30,207.0,230.0,2.8,35.0,341.0,409.18,306.44
2017,8,23,16,45,185.0,205.5,2.85,35.0,296.5,358.72,270.28
2017,8,23,17,0,163.0,181.0,2.9,35.0,252.0,309.58,234.39
2017,8,23,17,15,150.0,156.5,2.9,34.5,214.5,267.64,203.67
2017,8,23,17,30,137.0,132.0,2.9,34.0,177.0,226.51,172.69
2017,8,23,17,45,113.5,108.0,2.95,33.5,140.5,181.41,137.66
2017,8,23,18,0,90.0,84.0,3.0,33.0,104.0,138.43,103.44
2017,8,23,18,15,60.5,61.0,3.0,32.5,72.5,96.44,69.44
2017,8,23,18,30,31.0,38.0,3.0,32.0,41.0,51.97,33.39
2017,8,23,18,45,15.5,19.0,3.05,31.5,20.5,23.89,1.53
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.0,0.45,24.5,5.0,4.77,0.0
2017,8,24,6,30,0.0,10.0,0.5,25.0,10.0,9.26,1.21
2017,8,24,6,45,0.0,22.0,0.55,25.5,22.0,20.4,11.46
2017,8,24,7,0,0.0,34.0,0.6,26.0,34.0,31.56,21.26
2017,8,24,7,15,0.0,48.0,0.55,26.5,48.0,44.61,32.53
2017,8,24,7,30,0.0,62.0,0.5,27.0,62.0,57.64,43.56
2017,8,24,7,45,0.0,85.0,0.5,27.5,85.0,77.82,57.46
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,98.17,73.25
2017,8,24,8,15,0.0,110.0,0.55,28.5,110.0,100.84,74.88
2017,8,24,8,30,0.0,112.0,0.6,29.0,112.0,103.21,76.29
2017,8,24,8,45,7.0,158.5,0.7,29.5,162.5,146.52,109.1
2017,8,24,9,0,14.0,205.0,0.8,30.0,213.0,190.73,141.82
2017,8,24,9,15,83.5,262.5,0.9,30.5,319.0,267.48,197.49
2017,8,24,9,30,153.0,320.0,1.0,31.0,425.0,353.91,259.24
2017,8,24,9,45,211.5,336.0,1.15,31.5,491.5,411.0,299.61
2017,8,24,10,0,270.0,352.0,1.3,32.0,558.0,473.05,343.29
2017,8,24,10,15,188.5,374.5,1.4,32.0,522.0,460.28,333.59
2017,8,24,10,30,107.0,397.0,1.5,32.0,486.0,437.78,316.82
2017,8,24,10,45,261.0,381.5,1.6,32.5,608.0,546.17,394.27
2017,8,24,11,0,415.0,366.0,1.7,33.0,730.0,668.16,477.96
2017,8,24,11,15,373.0,397.5,1.8,33.0,730.5,682.75,486.13
2017,8,24,11,30,331.0,429.0,1.9,33.0,731.0,695.37,493.62
2017,8,24,11,45,339.0,432.5,2.0,33.0,745.5,721.87,511.62
2017,8,24,12,0,347.0,436.0,2.1,33.0,760.0,747.67,528.99
2017,8,24,12,15,311.0,451.0,2.2,33.0,743.5,742.72,525.15
2017,8,24,12,30,275.0,466.0,2.3,33.0,727.0,735.06,519.72
2017,8,24,12,45,510.0,336.0,2.4,33.5,816.0,852.34,602.93
2017,8,24,13,0,745.0,206.0,2.5,34.0,905.0,966.7,678.68
2017,8,24,13,15,741.5,205.0,2.6,34.0,893.5,972.7,682.55
2017,8,24,13,30,738.0,204.0,2.7,34.0,882.0,975.38,685.43
2017,8,24,13,45,424.0,320.0,2.8,34.0,707.5,780.22,555.78
2017,8,24,14,0,110.0,436.0,2.9,34.0,533.0,551.85,395.14
2017,8,24,14,15,407.5,317.0,2.95,33.5,660.5,762.18,549.53
2017,8,24,14,30,705.0,198.0,3.0,33.0,788.0,932.38,667.88
2017,8,24,14,45,600.0,240.5,3.15,33.0,728.0,866.19,624.53
2017,8,24,15,0,495.0,283.0,3.3,33.0,668.0,797.59,578.53
2017,8,24,15,15,331.5,307.5,3.35,33.0,559.0,649.29,476.0
2017,8,24,15,30,168.0,332.0,3.4,33.0,450.0,508.55,375.07
2017,8,24,15,45,137.5,306.0,3.45,33.0,398.5,450.15,334.4
2017,8,24,16,0,107.0,280.0,3.5,33.0,347.0,380.95,284.84
2017,8,24,16,15,140.5,255.5,3.5,32.5,335.5,390.72,294.64
2017,8,24,16,30,174.0,231.0,3.5,32.0,324.0,385.25,293.01
2017,8,24,16,45,210.5,201.5,3.55,31.5,301.0,372.63,286.06
2017,8,24,17,0,247.0,172.0,3.6,31.0,278.0,365.98,283.02
2017,8,24,17,15,216.5,152.5,3.4,30.5,236.0,314.05,243.75
2017,8,24,17,30,186.0,133.0,3.2,30.0,194.0,256.11,199.09
2017,8,24,17,45,152.0,109.5,3.05,30.0,153.0,203.62,157.23
2017,8,24,18,0,118.0,86.0,2.9,30.0,112.0,154.4,117.16
2017,8,24,18,15,79.0,61.5,2.65,29.5,77.0,105.12,76.84
2017,8,24,18,30,40.0,37.0,2.4,29.0,42.0,59.28,39.02
2017,8,24,18,45,20.0,18.5,2.15,28.5,21.0,27.56,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,11.5,2.95,23.0,11.5,10.96,0.0
2017,8,25,6,30,0.0,23.0,3.2,23.0,23.0,21.23,9.89
2017,8,25,6,45,15.5,45.5,3.45,23.5,48.5,39.87,27.84
2017,8,25,7,0,31.0,68.0,3.7,24.0,74.0,58.22,44.1
2017,8,25,7,15,49.0,91.0,3.85,24.5,104.5,76.53,60.04
2017,8,25,7,30,67.0,114.0,4.0,25.0,135.0,94.45,75.28
2017,8,25,7,45,52.0,134.0,4.2,26.0,152.5,113.98,85.79
2017,8,25,8,0,37.0,154.0,4.4,27.0,170.0,134.4,101.24
2017,8,25,8,15,99.0,186.0,4.45,27.5,235.0,174.99,130.07
2017,8,25,8,30,161.0,218.0,4.5,28.0,300.0,220.09,162.82
2017,8,25,8,45,143.5,243.5,4.55,28.5,322.5,249.17,186.05
2017,8,25,9,0,126.0,269.0,4.6,29.0,345.0,276.32,207.22
2017,8,25,9,15,131.5,294.0,4.6,29.0,379.0,310.66,233.4
2017,8,25,9,30,137.0,319.0,4.6,29.0,413.0,345.8,259.84
2017,8,25,9,45,171.5,340.5,4.7,29.5,466.0,394.02,295.32
2017,8,25,10,0,206.0,362.0,4.8,30.0,519.0,445.95,333.17
2017,8,25,10,15,186.5,383.0,4.85,30.0,530.0,466.79,348.0
2017,8,25,10,30,167.0,404.0,4.9,30.0,541.0,485.54,361.08
2017,8,25,10,45,192.5,418.0,4.95,30.5,582.0,528.76,391.67
2017,8,25,11,0,218.0,432.0,5.0,31.0,623.0,573.89,423.18
2017,8,25,11,15,230.5,442.0,5.05,31.0,648.0,606.44,446.17
2017,8,25,11,30,243.0,452.0,5.1,31.0,673.0,639.33,469.31
2017,8,25,11,45,178.5,460.0,5.2,31.5,623.5,602.69,441.13
2017,8,25,12,0,114.0,468.0,5.3,32.0,574.0,561.44,409.68
2017,8,25,12,15,121.0,472.5,5.4,32.0,586.0,579.76,423.03
2017,8,25,12,30,128.0,477.0,5.5,32.0,598.0,597.92,436.11
2017,8,25,12,45,83.5,439.5,5.65,32.0,518.5,513.77,376.14
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,435.33,319.29
2017,8,25,13,15,74.0,429.0,5.9,31.5,497.5,500.73,368.5
2017,8,25,13,30,109.0,456.0,6.0,31.0,556.0,567.04,417.77
2017,8,25,13,45,70.5,407.0,6.1,31.0,471.5,479.54,354.55
2017,8,25,14,0,32.0,358.0,6.2,31.0,387.0,391.27,289.93
2017,8,25,14,15,19.5,273.5,6.2,31.0,291.0,281.65,209.41
2017,8,25,14,30,7.0,189.0,6.2,31.0,195.0,186.23,137.78
2017,8,25,14,45,45.0,274.0,6.2,31.0,309.5,318.96,239.25
2017,8,25,15,0,83.0,359.0,6.2,31.0,424.0,447.58,335.24
2017,8,25,15,15,105.0,343.5,6.1,30.5,420.5,451.72,340.11
2017,8,25,15,30,127.0,328.0,6.0,30.0,417.0,467.23,353.57
2017,8,25,15,45,88.5,292.5,5.95,30.0,352.5,379.84,288.61
2017,8,25,16,0,50.0,257.0,5.9,30.0,288.0,307.24,233.77
2017,8,25,16,15,49.0,234.5,5.8,29.5,263.0,281.87,215.73
2017,8,25,16,30,48.0,212.0,5.7,29.0,238.0,256.35,197.25
2017,8,25,16,45,87.0,195.0,5.6,28.5,235.0,265.92,206.81
2017,8,25,17,0,126.0,178.0,5.5,28.0,232.0,281.48,220.67
2017,8,25,17,15,120.0,152.0,5.25,27.5,197.5,243.9,191.75
2017,8,25,17,30,114.0,126.0,5.0,27.0,163.0,206.44,162.31
2017,8,25,17,45,99.5,102.0,4.8,27.0,130.0,167.17,130.3
2017,8,25,18,0,85.0,78.0,4.6,27.0,97.0,129.03,98.58
2017,8,25,18,15,59.0,56.0,4.5,26.5,67.0,89.92,65.89
2017,8,25,18,30,33.0,34.0,4.4,26.0,37.0,47.95,30.67
2017,8,25,18,45,16.5,17.0,4.3,26.0,18.5,21.93,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,7.95,22.0,3.5,3.34,0.0
2017,8,26,6,30,0.0,7.0,8.0,22.0,7.0,6.48,0.0
2017,8,26,6,45,0.0,16.0,8.05,22.5,16.0,14.82,6.83
2017,8,26,7,0,0.0,25.0,8.1,23.0,25.0,23.18,14.27
2017,8,26,7,15,0.0,35.5,8.1,23.0,35.5,32.95,22.9
2017,8,26,7,30,0.0,46.0,8.1,23.0,46.0,42.73,31.43
2017,8,26,7,45,0.0,29.5,8.15,23.0,29.5,27.37,17.07
2017,8,26,8,0,0.0,13.0,8.2,23.0,13.0,12.05,4.33
2017,8,26,8,15,6.5,93.5,8.25,23.0,97.0,87.58,66.04
2017,8,26,8,30,13.0,174.0,8.3,23.0,181.0,159.21,123.49
2017,8,26,8,45,13.0,188.5,8.4,23.5,196.0,173.97,134.67
2017,8,26,9,0,13.0,203.0,8.5,24.0,211.0,188.69,145.74
2017,8,26,9,15,20.5,233.0,8.5,24.0,246.5,219.97,169.99
2017,8,26,9,30,28.0,263.0,8.5,24.0,282.0,249.54,192.78
2017,8,26,9,45,20.0,249.5,8.55,24.5,264.0,239.22,184.0
2017,8,26,10,0,12.0,236.0,8.6,25.0,246.0,224.53,171.83
2017,8,26,10,15,29.5,296.0,8.65,25.0,320.5,290.73,223.0
2017,8,26,10,30,47.0,356.0,8.7,25.0,395.0,360.5,276.3
2017,8,26,10,45,25.0,255.0,8.8,25.0,276.0,256.3,195.91
2017,8,26,11,0,3.0,154.0,8.9,25.0,157.0,146.11,109.75
2017,8,26,11,15,7.5,194.0,9.0,25.0,201.0,187.45,142.03
2017,8,26,11,30,12.0,234.0,9.1,25.0,245.0,229.41,174.5
2017,8,26,11,45,12.0,233.5,9.2,25.0,245.0,229.79,174.68
2017,8,26,12,0,12.0,233.0,9.3,25.0,245.0,230.1,174.87
2017,8,26,12,15,9.0,198.5,9.4,25.0,207.0,195.21,147.81
2017,8,26,12,30,6.0,164.0,9.5,25.0,169.0,160.01,120.4
2017,8,26,12,45,6.5,169.0,9.65,25.0,175.0,165.51,124.73
2017,8,26,13,0,7.0,174.0,9.8,25.0,181.0,171.0,129.07
2017,8,26,13,15,5.0,161.0,9.85,25.0,166.0,156.77,117.96
2017,8,26,13,30,3.0,148.0,9.9,25.0,151.0,142.43,106.77
2017,8,26,13,45,1.5,141.5,10.0,25.0,143.5,134.75,100.78
2017,8,26,14,0,0.0,135.0,10.1,25.0,136.0,127.04,94.78
2017,8,26,14,15,0.5,137.0,10.1,25.0,138.0,129.46,96.83
2017,8,26,14,30,1.0,139.0,10.1,25.0,140.0,131.88,98.9
2017,8,26,14,45,0.5,118.0,10.1,25.0,118.5,111.22,82.77
2017,8,26,15,0,0.0,97.0,10.1,25.0,97.0,90.65,66.63
2017,8,26,15,15,0.0,110.5,10.05,24.5,110.5,103.52,77.17
2017,8,26,15,30,0.0,124.0,10.0,24.0,124.0,116.56,87.92
2017,8,26,15,45,0.0,121.5,10.0,24.0,121.5,114.23,86.3
2017,8,26,16,0,0.0,119.0,10.0,24.0,119.0,111.93,84.74
2017,8,26,16,15,0.0,119.0,10.05,24.0,119.0,112.16,85.22
2017,8,26,16,30,0.0,119.0,10.1,24.0,119.0,112.53,85.84
2017,8,26,16,45,0.0,91.0,10.2,24.0,91.0,85.12,63.93
2017,8,26,17,0,0.0,63.0,10.3,24.0,63.0,58.6,42.5
2017,8,26,17,15,0.0,53.5,10.4,24.0,53.5,49.73,35.37
2017,8,26,17,30,0.0,44.0,10.5,24.0,44.0,40.87,28.14
2017,8,26,17,45,0.0,34.5,10.6,24.0,34.5,32.02,20.82
2017,8,26,18,0,0.0,25.0,10.7,24.0,25.0,23.18,13.41
2017,8,26,18,15,0.0,17.0,10.75,24.0,17.0,15.75,7.1
2017,8,26,18,30,0.0,9.0,10.8,24.0,9.0,8.33,0.73
2017,8,26,18,45,0.0,4.5,10.85,24.0,4.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,9.26,0.83
2017,8,27,6,45,0.0,21.0,8.5,23.0,21.0,19.47,10.7
2017,8,27,7,0,0.0,32.0,8.4,23.0,32.0,29.7,19.85
2017,8,27,7,15,0.0,45.0,8.3,23.0,45.0,41.81,30.55
2017,8,27,7,30,0.0,58.0,8.2,23.0,58.0,53.93,41.12
2017,8,27,7,45,0.0,63.0,8.15,23.0,63.0,58.59,42.88
2017,8,27,8,0,0.0,68.0,8.1,23.0,68.0,63.26,46.59
2017,8,27,8,15,0.0,45.0,8.1,23.0,45.0,41.82,28.82
2017,8,27,8,30,0.0,22.0,8.1,23.0,22.0,20.43,11.15
2017,8,27,8,45,0.0,85.5,8.15,23.0,85.5,79.65,59.37
2017,8,27,9,0,0.0,149.0,8.2,23.0,149.0,136.95,105.26
2017,8,27,9,15,6.5,187.5,8.25,23.0,192.5,174.41,134.7
2017,8,27,9,30,13.0,226.0,8.3,23.0,236.0,212.85,164.71
2017,8,27,9,45,6.5,166.5,8.35,23.5,171.5,157.51,120.41
2017,8,27,10,0,0.0,107.0,8.4,24.0,107.0,99.75,74.18
2017,8,27,10,15,0.0,111.5,8.5,24.0,111.5,103.98,77.39
2017,8,27,10,30,0.0,116.0,8.6,24.0,116.0,108.22,80.6
2017,8,27,10,45,0.0,121.5,8.7,24.0,121.5,113.41,84.57
2017,8,27,11,0,0.0,127.0,8.8,24.0,127.0,118.63,88.57
2017,8,27,11,15,5.0,168.0,8.85,24.0,173.0,161.13,121.98
2017,8,27,11,30,10.0,209.0,8.9,24.0,219.0,204.26,155.64
2017,8,27,11,45,10.0,209.5,9.0,24.0,219.0,205.41,156.43
2017,8,27,12,0,10.0,210.0,9.1,24.0,219.0,206.52,157.23
2017,8,27,12,15,13.5,256.5,9.15,24.0,269.0,254.66,194.53
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,303.48,232.07
2017,8,27,12,45,22.0,334.5,9.3,24.0,355.5,339.91,260.06
2017,8,27,13,0,27.0,366.0,9.4,24.0,392.0,387.39,296.35
2017,8,27,13,15,19.5,303.5,9.5,24.0,322.0,309.12,236.66
2017,8,27,13,30,12.0,241.0,9.6,24.0,252.0,241.15,184.33
2017,8,27,13,45,8.0,199.5,9.7,24.0,207.0,197.11,150.2
2017,8,27,14,0,4.0,158.0,9.8,24.0,162.0,153.12,115.83
2017,8,27,14,15,3.0,153.5,9.75,24.0,156.5,147.82,111.77
2017,8,27,14,30,2.0,149.0,9.7,24.0,151.0,142.51,107.71
2017,8,27,14,45,2.5,155.0,9.7,24.0,157.5,148.84,112.91
2017,8,27,15,0,3.0,161.0,9.7,24.0,164.0,155.23,118.2
2017,8,27,15,15,2.5,163.5,9.6,23.5,166.0,157.33,120.32
2017,8,27,15,30,2.0,166.0,9.5,23.0,168.0,159.55,122.6
2017,8,27,15,45,1.0,126.0,9.4,23.0,127.0,119.5,90.91
2017,8,27,16,0,0.0,86.0,9.3,23.0,86.0,80.15,59.46
2017,8,27,16,15,0.0,83.5,9.2,23.0,83.5,77.79,57.77
2017,8,27,16,30,0.0,81.0,9.1,23.0,81.0,75.43,56.08
2017,8,27,16,45,0.0,75.0,9.0,23.0,75.0,69.81,51.7
2017,8,27,17,0,0.0,69.0,8.9,23.0,69.0,64.2,47.3
2017,8,27,17,15,0.0,58.5,8.7,22.5,58.5,54.39,39.46
2017,8,27,17,30,0.0,48.0,8.5,22.0,48.0,44.59,31.5
2017,8,27,17,45,0.0,37.5,8.35,22.0,37.5,34.81,23.34
2017,8,27,18,0,0.0,27.0,8.2,22.0,27.0,25.04,15.09
2017,8,27,18,15,0.0,18.5,8.05,22.0,18.5,17.14,8.32
2017,8,27,18,30,0.0,10.0,7.9,22.0,10.0,9.26,1.42
2017,8,27,18,45,0.0,5.0,7.75,22.0,5.0,4.63,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.63,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,14.84,4.6
2017,8,28,6,45,0.0,34.5,7.55,20.5,34.5,31.75,21.21
2017,8,28,7,0,0.0,53.0,7.6,21.0,53.0,48.07,35.86
2017,8,28,7,15,0.0,74.5,7.75,21.0,74.5,66.58,52.3
2017,8,28,7,30,0.0,96.0,7.9,21.0,96.0,84.86,68.31
2017,8,28,7,45,0.0,92.5,8.05,21.5,92.5,83.91,64.11
2017,8,28,8,0,0.0,89.0,8.2,22.0,89.0,81.99,62.22
2017,8,28,8,15,71.0,153.0,8.25,22.0,188.5,145.25,110.62
2017,8,28,8,30,142.0,217.0,8.3,22.0,288.0,215.27,164.5
2017,8,28,8,45,100.0,233.5,8.45,22.5,286.5,232.38,179.57
2017,8,28,9,0,58.0,250.0,8.6,23.0,285.0,240.42,186.6
2017,8,28,9,15,119.5,283.5,8.6,23.0,362.5,297.79,231.15
2017,8,28,9,30,181.0,317.0,8.6,23.0,440.0,365.68,284.15
2017,8,28,9,45,146.5,337.0,8.6,23.5,441.0,378.75,293.76
2017,8,28,10,0,112.0,357.0,8.6,24.0,442.0,388.79,300.5
2017,8,28,10,15,86.0,362.5,8.6,24.0,429.5,386.22,297.96
2017,8,28,10,30,60.0,368.0,8.6,24.0,417.0,380.65,292.92
2017,8,28,10,45,41.0,343.5,8.6,24.5,378.0,349.87,268.28
2017,8,28,11,0,22.0,319.0,8.6,25.0,339.0,314.36,239.99
2017,8,28,11,15,17.5,284.5,8.55,25.0,300.5,280.3,213.7
2017,8,28,11,30,13.0,250.0,8.5,25.0,262.0,245.38,186.68
2017,8,28,11,45,19.0,301.0,8.5,25.5,318.5,299.91,228.06
2017,8,28,12,0,25.0,352.0,8.5,26.0,375.0,361.77,274.35
2017,8,28,12,15,12.5,224.5,8.4,26.0,236.0,223.26,168.73
2017,8,28,12,30,0.0,97.0,8.3,26.0,97.0,90.9,65.85
2017,8,28,12,45,0.0,74.0,8.25,26.5,74.0,69.26,48.85
2017,8,28,13,0,0.0,51.0,8.2,27.0,51.0,47.69,31.87
2017,8,28,13,15,106.5,254.0,8.05,26.5,351.5,365.22,280.8
2017,8,28,13,30,213.0,457.0,7.9,26.0,652.0,685.67,519.69
2017,8,28,13,45,127.5,416.5,7.8,26.0,532.5,560.37,425.27
2017,8,28,14,0,42.0,376.0,7.7,26.0,413.0,421.03,319.52
2017,8,28,14,15,109.0,391.5,7.6,26.0,483.0,519.48,395.85
2017,8,28,14,30,176.0,407.0,7.5,26.0,553.0,603.87,460.46
2017,8,28,14,45,294.5,359.0,7.4,26.0,590.0,680.12,520.84
2017,8,28,15,0,413.0,311.0,7.3,26.0,627.0,749.31,575.4
2017,8,28,15,15,415.5,292.0,7.1,25.5,594.5,723.28,558.29
2017,8,28,15,30,418.0,273.0,6.9,25.0,562.0,695.12,539.81
2017,8,28,15,45,501.5,222.5,6.75,25.0,545.0,701.37,548.15
2017,8,28,16,0,585.0,172.0,6.6,25.0,528.0,704.28,553.66
2017,8,28,16,15,643.5,135.0,6.4,25.0,494.0,688.8,544.2
2017,8,28,16,30,702.0,98.0,6.2,25.0,460.0,664.51,527.34
2017,8,28,16,45,611.5,107.5,6.05,25.0,397.0,580.39,463.71
2017,8,28,17,0,521.0,117.0,5.9,25.0,334.0,496.56,398.16
2017,8,28,17,15,494.0,102.0,5.6,24.5,283.0,437.17,351.92
2017,8,28,17,30,467.0,87.0,5.3,24.0,232.0,379.21,305.32
2017,8,28,17,45,453.5,70.5,5.05,24.0,187.5,331.97,265.13
2017,8,28,18,0,440.0,54.0,4.8,24.0,143.0,281.18,220.4
2017,8,28,18,15,337.0,41.5,4.65,23.5,97.0,199.95,151.08
2017,8,28,18,30,234.0,29.0,4.5,23.0,51.0,130.83,88.04
2017,8,28,18,45,117.0,14.5,4.35,23.0,25.5,46.64,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,4.75,20.5,19.0,11.44,0.0
2017,8,29,6,30,198.0,24.0,4.9,21.0,38.0,19.28,7.23
2017,8,29,6,45,312.0,36.5,5.1,21.5,82.5,28.36,18.24
2017,8,29,7,0,426.0,49.0,5.3,22.0,127.0,36.91,26.13
2017,8,29,7,15,497.5,57.5,5.45,22.5,180.0,41.45,30.3
2017,8,29,7,30,569.0,66.0,5.6,23.0,233.0,45.76,34.06
2017,8,29,7,45,616.5,72.5,5.8,23.5,288.0,76.12,41.54
2017,8,29,8,0,664.0,79.0,6.0,24.0,343.0,128.2,71.72
2017,8,29,8,15,521.5,131.5,6.1,24.5,358.0,192.12,128.12
2017,8,29,8,30,379.0,184.0,6.2,25.0,373.0,241.05,174.33
2017,8,29,8,45,296.0,223.5,6.3,25.5,381.5,275.53,205.75
2017,8,29,9,0,213.0,263.0,6.4,26.0,390.0,303.17,230.04
2017,8,29,9,15,511.5,183.0,6.4,26.0,521.0,371.44,281.61
2017,8,29,9,30,810.0,103.0,6.4,26.0,652.0,476.67,364.38
2017,8,29,9,45,822.0,106.0,6.45,26.5,694.0,534.76,410.97
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,589.87,454.11
2017,8,29,10,15,844.0,111.0,6.45,27.0,772.5,642.09,494.67
2017,8,29,10,30,854.0,113.0,6.4,27.0,809.0,693.11,533.38
2017,8,29,10,45,859.5,115.5,6.35,27.5,837.5,739.89,566.03
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,784.62,595.82
2017,8,29,11,15,550.0,284.0,6.2,28.0,764.0,726.36,548.68
2017,8,29,11,30,235.0,450.0,6.1,28.0,662.0,632.56,472.53
2017,8,29,11,45,344.0,420.5,6.1,28.5,736.0,717.64,535.25
2017,8,29,12,0,453.0,391.0,6.1,29.0,810.0,808.49,600.22
2017,8,29,12,15,648.5,269.5,6.05,29.0,873.0,891.0,663.21
2017,8,29,12,30,844.0,148.0,6.0,29.0,936.0,962.63,712.66
2017,8,29,12,45,640.5,271.0,5.95,29.0,867.5,918.53,681.01
2017,8,29,13,0,437.0,394.0,5.9,29.0,799.0,851.63,628.45
2017,8,29,13,15,259.5,415.5,5.85,29.0,655.0,695.84,515.99
2017,8,29,13,30,82.0,437.0,5.8,29.0,511.0,521.33,386.82
2017,8,29,13,45,49.5,363.0,5.75,29.0,407.5,413.4,308.56
2017,8,29,14,0,17.0,289.0,5.7,29.0,304.0,294.39,220.05
2017,8,29,14,15,415.0,213.5,5.6,29.0,555.0,659.71,501.79
2017,8,29,14,30,813.0,138.0,5.5,29.0,806.0,968.26,718.99
2017,8,29,14,45,542.5,246.0,5.45,29.0,683.5,811.9,608.62
2017,8,29,15,0,272.0,354.0,5.4,29.0,561.0,650.23,487.78
2017,8,29,15,15,516.0,241.0,5.3,28.5,606.5,761.76,577.1
2017,8,29,15,30,760.0,128.0,5.2,28.0,652.0,845.48,640.49
2017,8,29,15,45,745.0,122.5,5.1,28.0,605.5,803.73,611.88
2017,8,29,16,0,730.0,117.0,5.0,28.0,559.0,763.65,584.96
2017,8,29,16,15,705.0,112.5,4.8,27.5,508.0,711.54,549.82
2017,8,29,16,30,680.0,108.0,4.6,27.0,457.0,658.94,513.84
2017,8,29,16,45,650.0,101.0,4.4,27.0,403.5,599.7,470.73
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,541.16,426.73
2017,8,29,17,15,573.0,87.0,3.85,26.5,295.5,473.17,374.74
2017,8,29,17,30,526.0,80.0,3.5,26.0,241.0,408.34,323.58
2017,8,29,17,45,456.0,70.0,3.15,25.5,188.5,331.98,261.72
2017,8,29,18,0,386.0,60.0,2.8,25.0,136.0,259.97,201.61
2017,8,29,18,15,282.5,45.5,2.65,24.5,91.0,180.48,134.87
2017,8,29,18,30,179.0,31.0,2.5,24.0,46.0,113.56,74.08
2017,8,29,18,45,89.5,15.5,2.45,24.0,23.0,39.71,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,80.0,12.5,3.75,20.0,18.0,11.91,0.0
2017,8,30,6,30,160.0,25.0,3.9,20.0,36.0,19.65,7.07
2017,8,30,6,45,278.5,39.5,4.05,20.5,81.0,30.43,20.04
2017,8,30,7,0,397.0,54.0,4.2,21.0,126.0,41.54,30.22
2017,8,30,7,15,470.0,64.0,4.35,21.5,179.0,47.1,35.34
2017,8,30,7,30,543.0,74.0,4.5,22.0,232.0,52.37,39.94
2017,8,30,7,45,596.0,80.0,4.7,23.0,288.0,81.43,46.49
2017,8,30,8,0,649.0,86.0,4.9,24.0,344.0,132.5,75.76
2017,8,30,8,15,683.0,91.5,4.95,24.5,399.0,186.49,116.79
2017,8,30,8,30,717.0,97.0,5.0,25.0,454.0,244.39,165.05
2017,8,30,8,45,744.0,100.5,5.05,25.5,507.0,305.54,217.38
2017,8,30,9,0,771.0,104.0,5.1,26.0,560.0,365.41,268.47
2017,8,30,9,15,789.5,107.5,5.05,26.5,608.5,423.97,317.53
2017,8,30,9,30,808.0,111.0,5.0,27.0,657.0,483.43,365.79
2017,8,30,9,45,823.0,113.0,5.0,27.5,700.5,540.27,410.69
2017,8,30,10,0,838.0,115.0,5.0,28.0,744.0,598.05,454.8
2017,8,30,10,15,848.5,117.0,4.95,28.0,780.5,650.86,494.83
2017,8,30,10,30,859.0,119.0,4.9,28.0,817.0,702.5,532.99
2017,8,30,10,45,868.0,119.5,4.9,28.5,847.5,750.26,565.72
2017,8,30,11,0,877.0,120.0,4.9,29.0,878.0,796.22,595.65
2017,8,30,11,15,882.5,121.0,4.8,29.0,899.5,837.78,622.87
2017,8,30,11,30,888.0,122.0,4.7,29.0,921.0,876.85,648.1
2017,8,30,11,45,695.0,251.5,4.65,29.5,882.5,871.21,641.23
2017,8,30,12,0,502.0,381.0,4.6,30.0,844.0,844.22,615.31
2017,8,30,12,15,338.5,428.0,4.5,30.0,741.5,749.14,546.65
2017,8,30,12,30,175.0,475.0,4.4,30.0,639.0,643.28,469.25
2017,8,30,12,45,537.5,298.0,4.35,30.0,796.0,843.76,618.63
2017,8,30,13,0,900.0,121.0,4.3,30.0,953.0,1021.53,738.32
2017,8,30,13,15,897.5,120.5,4.2,30.0,940.5,1028.73,741.41
2017,8,30,13,30,895.0,120.0,4.1,30.0,928.0,1032.17,743.43
2017,8,30,13,45,890.5,118.5,4.1,30.0,907.5,1028.78,741.82
2017,8,30,14,0,886.0,117.0,4.1,30.0,887.0,1021.63,737.97
2017,8,30,14,15,879.5,115.5,4.05,30.0,858.5,1008.77,730.27
2017,8,30,14,30,873.0,114.0,4.0,30.0,830.0,992.34,720.39
2017,8,30,14,45,864.5,111.5,3.95,30.0,794.0,969.4,706.38
2017,8,30,15,0,856.0,109.0,3.9,30.0,758.0,943.19,690.32
2017,8,30,15,15,626.0,193.0,3.85,30.0,653.0,816.76,606.6
2017,8,30,15,30,396.0,277.0,3.8,30.0,548.0,667.24,499.19
2017,8,30,15,45,599.5,186.5,3.75,30.0,563.5,751.49,565.31
2017,8,30,16,0,803.0,96.0,3.7,30.0,579.0,796.58,598.33
2017,8,30,16,15,780.5,92.5,3.45,29.5,527.0,744.83,564.0
2017,8,30,16,30,758.0,89.0,3.2,29.0,475.0,692.14,529.1
2017,8,30,16,45,729.5,83.5,2.95,28.5,420.0,632.27,488.35
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,575.25,447.49
2017,8,30,17,15,657.5,72.0,2.4,27.0,309.0,506.75,396.84
2017,8,30,17,30,614.0,66.0,2.1,26.0,253.0,440.99,346.29
2017,8,30,17,45,550.5,57.5,1.85,25.5,198.5,365.22,285.49
