Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,295.38,227.15
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,210.03,155.78
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,137.26,86.91
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,49.18,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,11.44,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,18.88,6.1
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,30.45,20.07
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,40.74,29.53
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,46.36,34.69
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,51.66,39.33
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,82.74,47.68
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,134.85,78.31
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,188.72,118.92
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,246.59,166.46
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,304.38,215.29
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,367.27,267.28
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,425.33,315.43
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,484.4,362.98
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,540.67,406.24
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,596.56,447.67
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,649.32,486.26
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,701.05,522.96
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,692.14,511.48
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,659.81,483.27
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,764.28,560.01
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,869.98,631.31
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,902.88,649.65
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,926.93,662.74
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,951.78,677.68
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,973.52,690.61
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,990.0,700.26
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,1003.12,707.91
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,1009.36,711.39
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,1012.03,712.84
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,1008.52,710.62
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,1001.43,706.36
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,986.38,697.32
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,967.98,686.38
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,833.32,599.96
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,691.37,502.08
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,780.32,569.52
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,848.27,617.27
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,805.76,590.28
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,761.41,562.79
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,707.63,527.7
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,653.5,491.68
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,592.3,449.32
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,532.06,406.46
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,461.65,355.69
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,394.62,305.44
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,315.64,243.68
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,247.27,187.98
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,168.67,123.4
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,100.29,59.83
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,34.76,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,10.96,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,18.04,4.98
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,33.25,22.36
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.78,35.57
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,57.69,44.48
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,67.09,52.65
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,96.22,61.15
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,144.72,89.57
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,195.72,127.21
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,250.75,170.86
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,305.54,214.59
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,363.18,259.1
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,419.78,303.15
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,477.85,346.84
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,532.96,387.03
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,588.2,425.95
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,640.65,462.12
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,692.68,496.96
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,739.84,527.43
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,785.57,556.24
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,714.71,504.41
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,612.63,431.56
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,769.9,540.87
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,928.44,639.85
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,953.22,653.26
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,974.9,666.77
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,992.28,677.86
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,1006.34,687.14
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,1012.53,691.93
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,1015.15,694.85
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,1012.06,695.5
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,1005.37,694.1
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,990.22,687.63
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,971.71,679.14
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,947.03,666.76
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,919.36,652.4
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,889.36,635.76
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,851.8,614.09
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,807.27,588.1
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,761.12,560.48
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,706.9,526.67
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,652.33,491.5
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,590.58,448.91
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,529.88,405.76
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,459.14,354.72
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,388.84,301.95
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,312.74,242.43
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,243.64,186.12
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,164.87,120.84
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,94.91,53.51
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,32.9,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,10.96,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,18.08,4.33
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,32.51,21.61
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,46.28,34.1
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,55.1,42.05
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,63.48,49.33
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,93.11,57.9
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,142.49,86.86
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,193.32,124.78
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,248.63,169.63
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,304.31,215.74
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,362.48,263.14
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,418.6,308.17
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,476.01,352.58
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,531.38,393.99
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,586.69,433.74
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,639.77,471.68
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,690.6,507.01
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,736.39,537.25
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,780.45,565.33
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,820.26,590.81
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,857.87,614.75
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,888.76,634.29
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,916.48,651.85
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,940.75,667.27
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,961.98,680.86
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,976.65,689.53
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,987.97,696.25
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,993.38,700.33
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,995.33,702.43
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,990.28,700.76
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,981.8,697.08
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,972.72,693.68
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,954.25,684.37
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,922.24,665.44
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,888.04,645.05
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,851.12,622.37
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,812.18,598.18
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,766.95,569.47
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,720.5,539.08
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,634.9,480.29
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,558.39,426.52
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,520.93,401.31
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,481.76,373.71
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,412.72,321.72
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,347.75,271.33
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,274.31,212.79
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,207.66,158.06
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,128.7,93.17
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,62.86,30.9
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,22.94,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,9.53,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,16.74,2.86
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,35.57,24.07
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,53.66,40.38
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,68.24,53.32
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,78.37,62.08
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,103.23,69.81
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,141.88,93.41
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,186.66,124.74
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,240.91,166.29
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,298.77,213.19
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,358.15,260.24
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,412.47,303.35
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,467.63,346.04
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,498.28,368.93
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,518.65,382.91
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,578.29,426.11
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,642.35,471.45
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,670.89,489.67
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,695.46,504.98
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,762.85,553.07
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,835.97,603.94
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,867.05,623.07
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,895.56,640.56
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,919.28,655.75
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,940.23,669.27
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,954.33,678.55
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,965.32,686.02
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,969.63,689.42
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,970.68,690.94
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,876.25,627.31
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,772.83,555.87
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,762.05,550.51
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,749.35,543.24
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,773.77,563.14
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,782.02,572.27
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,774.97,570.97
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,762.89,566.38
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,716.57,535.42
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,670.12,504.1
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,629.73,477.93
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,587.59,449.83
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,525.52,405.23
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,465.28,360.92
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,396.85,309.91
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,332.41,260.2
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,252.8,196.73
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,188.58,143.71
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,119.14,85.97
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,53.4,22.25
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,19.55,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,9.05,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,15.94,1.68
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,34.82,23.38
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,52.94,39.73
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,67.19,52.4
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,76.95,60.86
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,105.52,70.88
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,151.47,98.74
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,199.24,133.96
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,251.64,175.42
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,303.69,217.55
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,360.26,262.8
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,414.22,305.44
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,470.02,348.18
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,522.93,387.77
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,576.53,426.64
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,626.76,462.99
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,676.65,498.28
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,722.99,529.75
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,768.3,559.9
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,807.88,586.46
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,845.54,611.15
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,883.13,635.68
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,923.03,661.62
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,947.71,677.31
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,969.24,691.19
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,985.97,701.17
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,999.29,709.12
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,1005.18,713.49
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,1007.48,715.79
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,1004.03,714.64
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,996.96,711.37
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,982.48,703.1
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,964.63,692.83
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,937.48,676.65
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,907.56,658.72
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,877.15,641.38
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,839.48,619.06
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,795.89,591.62
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,750.54,562.66
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,696.74,527.7
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,642.65,491.61
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,581.46,448.17
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,521.16,404.14
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,450.28,351.49
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,383.0,299.59
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,304.14,236.29
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,235.95,179.43
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,154.73,111.81
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,79.73,28.82
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,28.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,10.01,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,16.52,1.01
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,30.22,19.45
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,43.3,31.35
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,51.47,38.73
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,59.25,45.49
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,88.51,53.41
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,137.55,81.8
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,189.15,120.24
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,245.11,165.43
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,301.03,211.77
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,359.37,259.25
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,416.46,304.42
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,474.8,348.64
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,532.43,390.62
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,587.39,428.93
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,638.76,465.93
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,689.28,501.53
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,735.74,532.58
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,780.36,561.04
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,820.53,587.0
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,858.45,611.43
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,889.88,630.44
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,918.23,647.49
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,895.33,631.66
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,858.14,603.65
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,927.36,654.28
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,988.82,694.46
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,994.03,697.95
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,995.71,699.95
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,989.9,697.44
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,980.63,692.95
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,964.87,684.02
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,945.87,673.18
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,920.34,658.25
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,887.0,638.33
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,850.5,617.14
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,811.96,594.39
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,764.44,564.53
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,715.42,533.26
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,656.63,494.38
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,594.19,451.61
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,527.02,403.68
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,462.86,356.65
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,392.66,304.81
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,326.78,254.32
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,250.21,193.35
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,174.14,131.45
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,106.79,75.43
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,41.43,7.34
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,15.25,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,6.2,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,11.83,0.0
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,33.52,22.46
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,52.07,39.43
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,71.19,56.5
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,89.49,72.52
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,109.61,82.15
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,126.1,97.73
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,153.17,118.28
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,187.06,144.34
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,258.25,194.88
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,360.15,272.0
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,411.98,313.99
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,465.92,356.79
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,518.4,397.69
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,573.88,439.91
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,623.39,477.3
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,672.92,513.92
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,719.79,547.03
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,766.49,579.29
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,805.83,606.43
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,843.49,631.98
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,889.22,662.57
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,930.47,688.54
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,955.36,704.48
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,977.17,718.55
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,995.59,728.99
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,1010.7,737.3
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,1017.03,741.13
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,1019.76,742.78
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,1018.61,742.34
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,1013.7,739.63
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,998.45,729.99
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,979.76,718.28
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,959.06,705.66
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,934.84,690.79
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,898.81,667.74
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,860.3,643.01
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,819.55,616.86
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,776.34,588.77
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,724.93,554.81
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,669.35,517.3
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,610.12,475.69
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,550.95,432.24
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,478.29,377.46
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,409.2,323.26
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,332.19,260.68
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,261.58,200.82
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,172.48,124.49
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,89.82,7.33
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,32.24,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,15.28,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,25.55,16.04
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,35.19,25.21
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,40.27,30.03
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,45.09,34.39
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,78.37,43.3
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,133.25,75.93
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,190.23,119.79
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,254.52,173.52
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,314.3,225.14
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,375.8,277.49
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,436.32,328.03
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,497.65,377.55
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,555.9,423.14
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,613.45,466.65
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,667.62,507.19
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,719.84,545.31
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,768.16,577.89
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,814.3,607.62
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,855.38,634.5
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,893.79,659.44
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,926.86,679.69
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,956.7,697.74
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,981.7,713.64
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,1003.27,727.38
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,1018.86,737.75
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,1030.78,745.92
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,1036.48,750.24
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,1038.38,752.32
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,1033.94,750.49
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,1025.74,746.4
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,1010.88,737.75
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,992.48,726.95
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,973.54,715.91
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,942.86,697.12
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,906.65,674.34
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,867.89,649.76
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,822.72,620.86
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,775.76,590.39
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,723.46,556.12
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,667.26,518.4
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,602.94,473.24
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,539.81,426.74
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,466.93,371.13
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,397.77,316.23
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,317.36,250.44
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,244.48,188.48
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,157.38,113.03
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,75.19,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,26.55,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,9.05,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,15.35,0.0
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,27.52,17.59
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,38.94,28.46
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,45.09,34.27
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,50.92,39.52
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,82.19,47.51
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,135.26,78.92
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,190.59,121.49
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,250.01,171.25
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,312.63,224.88
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,373.91,276.87
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,433.56,326.65
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,494.11,375.45
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,552.13,420.83
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,609.9,464.45
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,663.46,504.44
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,715.19,542.04
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,763.47,574.25
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,809.8,603.53
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,851.03,630.14
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,889.66,654.76
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,924.75,675.51
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,956.98,694.18
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,982.13,709.52
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,1003.79,722.66
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,1019.39,731.04
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,1031.26,737.17
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,1037.35,740.76
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,1039.61,742.12
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,1035.04,739.87
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,1026.68,735.44
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,1011.56,727.82
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,992.88,718.06
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,967.39,703.1
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,946.88,691.45
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,910.64,669.45
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,871.79,645.7
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,825.59,616.76
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,777.75,586.34
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,722.79,550.6
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,670.55,516.13
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,605.07,470.91
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,541.0,424.26
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,467.73,369.38
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,398.27,315.03
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,315.73,247.71
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,241.27,184.6
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,131.28,92.46
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,23.56,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.48,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,19.66,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,31.75,20.96
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,42.71,31.57
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,52.84,40.89
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,62.47,49.47
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,92.9,58.62
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,142.33,87.98
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,194.66,127.72
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,251.5,174.42
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,308.03,221.97
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,367.84,271.61
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,425.58,319.68
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,484.55,367.37
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,543.14,412.77
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,600.03,455.59
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,653.22,494.41
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,705.49,531.45
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,754.08,565.14
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,801.35,595.56
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,843.01,623.04
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,877.26,645.44
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,910.21,665.65
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,940.27,683.85
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,964.99,699.91
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,986.4,713.93
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,1001.95,722.83
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,1013.94,729.57
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,1018.83,732.97
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,1020.03,734.21
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,1014.54,731.71
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,1014.75,733.08
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,998.98,724.2
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,979.72,713.25
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,952.06,696.84
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,921.5,678.51
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,884.96,657.1
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,846.0,633.84
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,803.02,606.26
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,754.5,574.49
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,698.49,537.39
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,642.28,499.35
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,575.84,451.6
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,511.14,403.63
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,437.47,347.2
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,367.91,291.85
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,283.88,222.67
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,212.05,161.53
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,130.37,90.23
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,40.24,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
