Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,15.25,2.42
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,30.17,19.9
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,39.7,28.9
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,49.39,37.69
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,79.02,46.32
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,128.16,76.18
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,180.45,116.88
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,237.44,164.82
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,294.06,213.3
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,356.37,265.65
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,414.06,313.84
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,472.84,361.33
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,528.44,405.02
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,584.13,447.35
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,635.99,486.51
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,686.74,523.87
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,730.95,554.27
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,774.91,582.99
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,813.53,608.64
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,849.55,632.38
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,877.54,649.34
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,901.96,663.9
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,923.53,677.9
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,941.77,689.78
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,953.69,696.25
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,962.07,700.56
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,972.45,707.72
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,970.9,707.23
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,962.24,702.35
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,950.04,695.34
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,931.43,683.9
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,909.58,670.44
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,875.29,649.07
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,843.26,629.21
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,802.94,604.43
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,760.79,578.1
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,711.49,545.19
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,661.27,511.14
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,600.7,468.73
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,540.97,424.95
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,472.21,372.93
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,406.29,321.26
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,325.17,256.42
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,249.23,193.35
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,165.67,121.48
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,83.88,7.48
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,30.05,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,13.62,0.85
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,27.59,17.73
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,34.85,24.73
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,41.73,31.04
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,74.34,40.7
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,126.22,72.18
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,180.53,114.01
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,239.24,162.78
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,300.05,214.36
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,360.61,265.06
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,419.35,313.11
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,478.98,360.03
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,535.54,403.17
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,591.73,444.45
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,643.31,481.09
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,693.66,515.69
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,739.54,545.68
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,783.27,573.04
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,822.46,598.29
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,858.97,621.72
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,889.52,641.8
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,916.9,659.93
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,939.07,674.27
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,957.76,686.52
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,969.6,693.21
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,977.74,697.72
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,980.06,700.13
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,978.65,700.38
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,970.21,696.87
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,958.18,691.2
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,939.57,680.88
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,925.85,673.85
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,896.02,656.26
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,863.38,636.83
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,823.93,613.52
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,782.37,588.44
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,731.73,555.46
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,683.65,523.75
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,623.25,482.46
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,563.5,439.87
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,492.99,386.43
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,425.59,333.51
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,343.35,268.31
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,268.21,206.03
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,176.71,127.73
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,88.03,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,31.5,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,15.31,0.62
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,30.27,19.69
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,39.81,28.71
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,49.74,37.65
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,80.17,46.8
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,129.66,76.63
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,181.77,116.61
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,238.72,163.88
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,271.14,199.86
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,276.59,210.42
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,321.92,245.47
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,371.64,283.35
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,387.28,294.83
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,398.49,302.29
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,532.43,406.11
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,687.99,523.19
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,657.38,495.17
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,597.2,445.91
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,726.11,544.13
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,853.54,633.7
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,882.01,650.61
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,906.97,665.81
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,844.57,622.52
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,747.33,549.81
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,697.55,513.33
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,632.32,465.62
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,727.0,536.22
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,820.88,604.1
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,897.74,660.85
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,947.89,694.93
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,928.81,684.09
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,914.65,677.09
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,875.74,652.29
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,834.78,626.07
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,798.86,603.9
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,756.77,577.12
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,705.54,542.35
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,653.64,506.61
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,592.06,462.98
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,531.55,418.19
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,458.7,361.95
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,389.5,306.84
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,302.84,237.03
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,228.4,174.79
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,139.55,98.71
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,45.96,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,8.1,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,13.72,0.0
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,27.8,17.3
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,35.04,24.31
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,41.93,30.6
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,71.49,38.26
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,121.51,67.63
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,174.89,108.65
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,235.19,158.73
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,207.01,151.0
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,140.72,106.96
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,87.54,64.58
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,32.55,20.52
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,106.57,79.04
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,180.58,135.92
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,298.93,226.24
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,427.59,321.49
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,412.07,308.38
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,397.19,296.14
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,451.53,336.33
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,516.05,383.07
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,542.39,401.12
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,569.0,419.43
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,539.73,397.79
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,497.09,366.88
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,256.44,191.83
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,21.44,11.13
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,73.28,51.63
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,126.14,92.41
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,119.92,87.69
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,113.68,83.02
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,156.23,116.27
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,200.05,150.37
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,436.92,334.97
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,631.21,480.04
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,413.15,318.1
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,195.51,148.83
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,169.33,129.11
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,143.47,109.08
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,124.35,94.51
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,105.23,79.67
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,85.85,64.22
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,66.37,48.42
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,48.39,33.68
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,30.65,18.94
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,18.09,7.95
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,5.72,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,17.48,0.0
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,34.03,22.3
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,43.76,31.66
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,54.3,41.2
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,81.1,49.3
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,127.58,76.98
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,177.34,114.91
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,232.43,160.27
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,257.31,190.14
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,254.4,193.83
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,286.03,218.66
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,318.23,243.48
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,380.07,290.11
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,451.25,343.03
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,483.74,366.62
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,515.33,389.22
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,545.42,410.37
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,576.09,431.67
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,585.08,436.42
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,582.95,433.36
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,628.85,465.31
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,667.84,491.94
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,666.16,490.08
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,662.58,487.16
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,805.81,593.97
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,939.53,685.59
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,940.72,685.39
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,938.39,684.12
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,931.29,678.89
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,920.74,671.58
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,755.63,560.76
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,569.25,425.88
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,510.84,385.1
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,453.26,343.48
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,425.19,324.08
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,396.46,303.87
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,532.87,411.85
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,630.1,487.57
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,567.88,442.29
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,506.97,397.42
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,435.87,343.41
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,365.32,287.92
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,282.52,220.61
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,208.73,158.71
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,125.37,85.23
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,26.5,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,13.46,0.0
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,27.12,16.79
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,34.42,23.92
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,41.36,30.24
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,73.07,39.68
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,123.98,70.31
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,177.5,111.37
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,235.67,159.64
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,295.64,210.65
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,355.48,261.05
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,377.23,283.17
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,372.52,281.35
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,409.23,308.42
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,445.35,334.03
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,458.05,342.47
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,469.39,349.6
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,615.29,457.97
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,771.93,566.29
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,809.94,589.11
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,845.29,611.23
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,707.62,515.56
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,525.51,381.98
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,633.36,460.73
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,735.12,531.51
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,751.22,542.64
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,765.83,553.65
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,881.95,636.92
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,963.52,689.08
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,954.7,683.98
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,942.32,677.7
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,923.54,666.89
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,909.51,659.29
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,695.08,516.66
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,467.1,350.42
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,635.14,481.12
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,757.97,570.64
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,709.12,537.84
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,656.3,503.01
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,594.75,460.87
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,534.25,416.97
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,460.46,360.63
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,390.57,305.36
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,306.3,238.13
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,228.84,173.77
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,137.83,91.77
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,34.31,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,13.79,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,28.22,17.64
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,36.38,25.65
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,44.12,32.74
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,75.45,42.18
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,126.06,72.62
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,179.38,113.54
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,237.5,161.75
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,295.24,210.88
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,354.35,260.11
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,411.59,307.39
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,471.52,355.16
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,526.54,397.16
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,581.0,437.15
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,632.34,474.8
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,682.65,510.74
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,728.23,541.91
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,772.05,569.74
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,734.87,540.9
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,668.86,490.76
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,793.19,581.27
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,905.54,654.74
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,927.08,667.91
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,945.18,679.85
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,795.95,580.17
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,605.96,443.16
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,804.67,590.38
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,967.42,698.86
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,959.32,693.35
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,947.58,687.26
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,797.29,588.3
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,620.38,461.18
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,749.61,560.58
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,851.37,631.78
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,810.87,606.43
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,768.35,580.48
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,717.94,547.64
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,666.51,513.41
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,608.35,473.53
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,547.82,429.74
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,475.77,374.28
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,407.24,319.52
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,321.73,250.64
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,244.44,185.54
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,147.4,95.04
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,40.78,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,14.22,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,28.06,17.38
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,37.32,26.41
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,46.91,35.12
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,77.49,45.32
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,126.09,75.06
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,177.0,114.06
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,233.0,160.39
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,288.44,207.47
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,346.01,255.53
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,401.77,302.11
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,458.9,348.56
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,436.7,332.8
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,379.23,287.55
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,406.5,307.85
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,434.08,327.81
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,585.55,442.77
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,750.66,562.1
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,675.45,502.78
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,565.48,418.56
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,543.81,401.85
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,519.17,382.46
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,362.32,269.48
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,205.82,152.65
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,384.14,286.74
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,574.44,421.12
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,772.61,564.98
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,944.02,679.67
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,711.09,521.86
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,439.25,324.3
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,356.4,265.65
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,261.34,195.39
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,243.15,182.49
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,224.96,169.26
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,213.8,161.67
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,202.66,154.02
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,148.57,112.39
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,95.74,71.0
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,82.6,60.96
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,69.46,50.7
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,55.8,39.74
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,42.74,29.09
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,30.63,19.16
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,18.54,9.11
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,10.19,1.15
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.91,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,13.26,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,26.59,16.25
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,33.94,23.74
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,40.96,30.25
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,74.01,40.02
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,127.62,72.24
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,183.72,115.26
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,247.18,167.37
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,306.67,217.04
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,368.95,267.43
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,429.58,317.12
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,491.05,365.97
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,548.99,410.05
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,606.46,452.31
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,659.97,490.06
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,712.05,525.59
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,759.67,556.3
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,805.13,584.46
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,845.02,609.36
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,882.03,632.27
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,913.99,650.55
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,942.68,666.68
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,964.37,680.43
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,982.35,692.05
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,899.69,640.72
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,791.45,566.95
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,907.81,649.69
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,1000.25,707.99
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,989.73,701.03
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,975.49,692.9
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,955.58,683.51
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,932.25,671.96
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,900.26,653.85
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,873.09,638.76
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,830.82,613.0
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,786.48,585.55
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,732.85,551.18
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,678.47,515.52
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,618.55,475.74
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,556.27,431.8
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,480.16,374.5
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,408.06,317.88
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,319.18,246.81
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,239.18,179.52
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,117.98,66.6
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,13.46,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,26.55,15.72
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,36.8,25.67
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,45.47,33.54
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,84.47,55.91
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,120.5,86.98
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,160.38,107.85
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,236.05,161.1
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,292.96,209.44
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,354.93,261.2
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,412.21,308.91
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,470.56,356.08
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,526.27,399.89
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,581.75,442.19
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,633.03,480.05
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,683.15,516.0
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,728.63,547.58
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,772.05,575.88
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,806.9,599.01
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,842.56,622.65
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,872.99,641.36
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,900.43,658.0
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,921.24,671.57
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,938.6,682.97
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,949.62,690.32
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,957.01,695.46
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,958.23,696.46
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,955.8,695.24
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,954.26,693.65
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,940.96,684.47
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,921.18,673.73
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,898.16,660.88
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,866.17,640.91
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,831.58,619.13
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,790.35,593.63
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,747.23,566.46
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,698.07,533.42
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,644.66,496.76
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,581.9,452.38
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,520.41,406.64
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,444.3,348.26
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,372.49,291.05
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,285.03,220.16
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,206.18,153.61
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,100.1,49.95
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
