Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,14.0,13.0,12.06,0.0
2017,10,10,7,0,0.0,26.0,6.4,14.0,26.0,24.02,14.1
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,43.5,32.44
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,62.64,50.02
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,83.36,64.92
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,104.05,81.64
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,127.72,101.08
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,152.58,121.53
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,166.92,133.42
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,180.78,144.59
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,200.86,160.73
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,221.69,177.34
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,247.94,197.86
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,275.08,218.89
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,286.88,227.41
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,298.4,235.65
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,337.91,266.1
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,379.05,297.42
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,396.94,310.3
2017,10,10,11,30,72.0,362.0,5.5,20.0,419.0,415.03,323.3
2017,10,10,11,45,109.5,378.5,5.45,20.5,465.5,468.61,364.21
2017,10,10,12,0,147.0,395.0,5.4,21.0,512.0,534.07,413.25
2017,10,10,12,15,497.0,261.5,5.3,21.0,657.0,739.48,575.34
2017,10,10,12,30,847.0,128.0,5.2,21.0,802.0,933.89,717.09
2017,10,10,12,45,845.5,127.0,5.1,21.5,794.5,945.36,722.05
2017,10,10,13,0,844.0,126.0,5.0,22.0,787.0,953.23,725.67
2017,10,10,13,15,839.0,125.0,4.9,22.0,770.5,954.14,726.04
2017,10,10,13,30,834.0,124.0,4.8,22.0,754.0,951.4,724.07
2017,10,10,13,45,827.0,122.0,4.7,22.0,729.5,942.02,717.68
2017,10,10,14,0,820.0,120.0,4.6,22.0,705.0,929.12,709.04
2017,10,10,14,15,808.5,118.0,4.5,22.0,673.5,908.6,695.25
2017,10,10,14,30,797.0,116.0,4.4,22.0,642.0,884.92,679.5
2017,10,10,14,45,784.0,112.5,4.35,22.5,603.5,855.19,658.67
2017,10,10,15,0,771.0,109.0,4.3,23.0,565.0,822.74,635.99
2017,10,10,15,15,750.0,105.0,4.2,22.5,520.5,780.39,608.36
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,740.32,582.08
2017,10,10,15,45,678.5,100.0,4.0,22.0,421.0,675.4,535.86
2017,10,10,16,0,628.0,99.0,3.9,22.0,366.0,611.49,489.63
2017,10,10,16,15,585.0,93.0,3.65,21.5,316.0,548.57,442.48
2017,10,10,16,30,542.0,87.0,3.4,21.0,266.0,487.21,394.94
2017,10,10,16,45,489.5,76.5,3.2,21.0,215.5,416.91,338.21
2017,10,10,17,0,437.0,66.0,3.0,21.0,165.0,350.13,282.41
2017,10,10,17,15,351.0,53.0,2.75,20.5,118.0,265.39,210.88
2017,10,10,17,30,265.0,40.0,2.5,20.0,71.0,193.04,147.04
2017,10,10,17,45,132.5,20.0,2.25,19.5,35.5,93.27,40.59
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,14.77,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,24.21,14.18
2017,10,11,7,15,345.5,43.5,3.25,13.5,100.5,33.82,24.04
2017,10,11,7,30,449.0,56.0,3.4,14.0,147.0,42.17,31.9
2017,10,11,7,45,514.0,64.5,3.6,14.5,198.5,72.79,42.16
2017,10,11,8,0,579.0,73.0,3.8,15.0,250.0,122.49,73.26
2017,10,11,8,15,622.5,79.5,3.8,15.5,302.0,174.7,114.63
2017,10,11,8,30,666.0,86.0,3.8,16.0,354.0,231.91,163.75
2017,10,11,8,45,697.0,90.0,3.8,16.5,404.0,287.83,213.42
2017,10,11,9,0,728.0,94.0,3.8,17.0,454.0,346.56,265.02
2017,10,11,9,15,750.0,98.0,3.7,17.5,499.0,405.79,315.92
2017,10,11,9,30,772.0,102.0,3.6,18.0,544.0,464.11,364.57
2017,10,11,9,45,788.5,104.5,3.55,19.0,584.0,518.94,408.3
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,573.69,450.33
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.5,624.43,488.5
2017,10,11,10,30,828.0,111.0,3.2,21.0,691.0,674.03,524.54
2017,10,11,10,45,836.5,112.5,3.1,21.5,716.5,719.57,556.42
2017,10,11,11,0,845.0,114.0,3.0,22.0,742.0,759.88,582.49
2017,10,11,11,15,850.0,115.0,2.9,22.0,760.0,797.38,607.35
2017,10,11,11,30,855.0,116.0,2.8,22.0,778.0,832.27,630.15
2017,10,11,11,45,849.5,121.0,2.7,22.5,785.5,859.52,646.27
2017,10,11,12,0,844.0,126.0,2.6,23.0,793.0,889.6,664.17
2017,10,11,12,15,844.0,126.0,2.5,23.5,794.0,910.31,675.57
2017,10,11,12,30,844.0,126.0,2.4,24.0,795.0,927.62,684.72
2017,10,11,12,45,841.5,125.5,2.3,24.5,787.0,938.57,689.69
2017,10,11,13,0,839.0,125.0,2.2,25.0,779.0,945.93,692.4
2017,10,11,13,15,834.0,124.0,2.1,25.0,762.5,946.73,692.32
2017,10,11,13,30,829.0,123.0,2.0,25.0,746.0,943.92,690.06
2017,10,11,13,45,821.0,121.5,1.9,25.0,721.5,934.11,683.42
2017,10,11,14,0,813.0,120.0,1.8,25.0,697.0,920.84,674.7
2017,10,11,14,15,801.5,118.0,1.75,25.0,665.0,900.36,662.01
2017,10,11,14,30,790.0,116.0,1.7,25.0,633.0,876.76,647.41
2017,10,11,14,45,448.5,191.5,1.65,25.5,481.5,640.38,483.85
2017,10,11,15,0,107.0,267.0,1.6,26.0,330.0,378.31,287.83
2017,10,11,15,15,143.0,246.0,1.6,25.5,323.0,398.02,306.34
2017,10,11,15,30,179.0,225.0,1.6,25.0,316.0,401.42,311.36
2017,10,11,15,45,108.0,194.5,1.6,25.0,248.0,305.96,238.44
2017,10,11,16,0,37.0,164.0,1.6,25.0,180.0,203.37,158.21
2017,10,11,16,15,31.0,142.5,1.5,24.5,155.0,175.32,136.91
2017,10,11,16,30,25.0,121.0,1.4,24.0,130.0,147.59,115.17
2017,10,11,16,45,226.5,94.0,1.3,24.0,145.5,260.07,207.85
2017,10,11,17,0,428.0,67.0,1.2,24.0,161.0,344.92,272.54
2017,10,11,17,15,336.0,53.0,1.1,23.0,114.0,257.21,200.25
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,181.87,135.71
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,87.31,28.22
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,16.0,1.0,17.5,25.5,15.25,0.0
2017,10,12,7,0,211.0,32.0,1.1,18.0,51.0,25.05,14.32
2017,10,12,7,15,312.0,46.0,1.1,18.5,96.5,35.23,24.71
2017,10,12,7,30,413.0,60.0,1.1,19.0,142.0,45.95,34.52
2017,10,12,7,45,482.0,69.0,1.1,19.5,193.0,75.33,44.31
2017,10,12,8,0,551.0,78.0,1.1,20.0,244.0,123.82,73.9
2017,10,12,8,15,595.5,84.5,1.1,21.0,295.5,174.41,112.45
2017,10,12,8,30,640.0,91.0,1.1,22.0,347.0,230.16,158.17
2017,10,12,8,45,674.5,95.0,1.15,23.0,397.0,285.53,204.7
2017,10,12,9,0,709.0,99.0,1.2,24.0,447.0,344.16,253.15
2017,10,12,9,15,731.5,103.0,1.3,24.5,492.0,400.77,299.68
2017,10,12,9,30,754.0,107.0,1.4,25.0,537.0,460.02,346.76
2017,10,12,9,45,771.5,109.5,1.55,26.0,577.0,514.37,388.34
2017,10,12,10,0,789.0,112.0,1.7,27.0,617.0,568.79,428.58
2017,10,12,10,15,801.0,114.0,1.75,27.5,650.0,619.04,464.97
2017,10,12,10,30,813.0,116.0,1.8,28.0,683.0,668.24,499.58
2017,10,12,10,45,822.5,117.0,1.9,28.5,708.5,713.31,530.8
2017,10,12,11,0,832.0,118.0,2.0,29.0,734.0,756.58,558.72
2017,10,12,11,15,837.0,119.5,2.1,29.0,752.0,794.77,584.13
2017,10,12,11,30,842.0,121.0,2.2,29.0,770.0,830.4,607.81
2017,10,12,11,45,855.5,115.0,2.3,29.5,781.5,857.3,624.46
2017,10,12,12,0,869.0,109.0,2.4,30.0,793.0,886.44,642.62
2017,10,12,12,15,869.0,109.0,2.45,30.0,793.5,906.9,656.01
2017,10,12,12,30,869.0,109.0,2.5,30.0,794.0,923.93,667.34
2017,10,12,12,45,864.5,110.0,2.6,30.0,785.5,934.33,674.95
2017,10,12,13,0,860.0,111.0,2.7,30.0,777.0,941.09,680.41
2017,10,12,13,15,855.5,110.0,2.8,30.0,761.0,942.04,682.27
2017,10,12,13,30,851.0,109.0,2.9,30.0,745.0,939.36,681.95
2017,10,12,13,45,840.0,109.5,3.0,30.5,719.5,928.63,675.15
2017,10,12,14,0,829.0,110.0,3.1,31.0,694.0,922.71,671.68
2017,10,12,14,15,818.0,108.0,3.15,30.5,662.5,902.44,661.18
2017,10,12,14,30,807.0,106.0,3.2,30.0,631.0,879.0,648.64
2017,10,12,14,45,783.5,106.5,3.25,30.0,590.5,844.28,627.15
2017,10,12,15,0,760.0,107.0,3.3,30.0,550.0,807.28,603.99
2017,10,12,15,15,739.0,103.5,3.3,30.0,506.0,765.83,577.27
2017,10,12,15,30,718.0,100.0,3.3,30.0,462.0,726.76,551.91
2017,10,12,15,45,684.5,96.5,3.3,30.0,413.0,672.67,515.44
2017,10,12,16,0,651.0,93.0,3.3,30.0,364.0,618.47,478.2
2017,10,12,16,15,609.5,86.5,3.1,29.5,313.0,555.32,432.91
2017,10,12,16,30,568.0,80.0,2.9,29.0,262.0,493.63,386.83
2017,10,12,16,45,507.0,71.0,2.7,28.5,210.5,418.98,329.12
2017,10,12,17,0,446.0,62.0,2.5,28.0,159.0,348.62,272.57
2017,10,12,17,15,353.0,49.5,2.2,27.0,112.0,263.0,202.52
2017,10,12,17,30,260.0,37.0,1.9,26.0,65.0,186.26,136.48
2017,10,12,17,45,130.0,18.5,1.65,25.0,32.5,88.05,15.73
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.5,1.8,20.5,25.5,14.77,0.0
2017,10,13,7,0,232.0,31.0,2.0,21.0,51.0,24.3,13.26
2017,10,13,7,15,337.5,44.0,2.1,21.5,97.5,34.6,23.78
2017,10,13,7,30,443.0,57.0,2.2,22.0,144.0,43.41,31.85
2017,10,13,7,45,524.0,63.0,2.35,23.0,197.5,71.88,39.78
2017,10,13,8,0,605.0,69.0,2.5,24.0,251.0,121.63,68.87
2017,10,13,8,15,648.0,75.0,2.65,24.5,303.5,174.82,109.51
2017,10,13,8,30,691.0,81.0,2.8,25.0,356.0,232.87,157.69
2017,10,13,8,45,730.0,82.5,3.0,26.0,407.0,292.4,207.97
2017,10,13,9,0,769.0,84.0,3.2,27.0,458.0,353.01,258.72
2017,10,13,9,15,790.0,87.0,3.25,27.0,504.0,410.96,307.59
2017,10,13,9,30,811.0,90.0,3.3,27.0,550.0,469.83,355.89
2017,10,13,9,45,828.5,91.5,3.35,27.5,590.5,526.02,400.1
2017,10,13,10,0,846.0,93.0,3.4,28.0,631.0,581.78,442.6
2017,10,13,10,15,857.0,94.5,3.4,28.5,664.0,632.78,480.23
2017,10,13,10,30,868.0,96.0,3.4,29.0,697.0,682.43,515.79
2017,10,13,10,45,876.0,97.0,3.45,29.5,723.0,727.83,546.63
2017,10,13,11,0,884.0,98.0,3.5,30.0,749.0,771.13,574.68
2017,10,13,11,15,888.5,99.0,3.5,30.0,767.0,809.35,599.93
2017,10,13,11,30,893.0,100.0,3.5,30.0,785.0,844.79,623.18
2017,10,13,11,45,894.0,101.0,3.5,30.5,793.5,874.31,641.1
2017,10,13,12,0,895.0,102.0,3.5,31.0,802.0,900.56,656.79
2017,10,13,12,15,894.5,102.0,3.5,31.0,802.5,921.0,669.99
2017,10,13,12,30,894.0,102.0,3.5,31.0,803.0,937.88,680.98
2017,10,13,12,45,893.0,101.0,3.5,31.5,795.0,949.58,687.32
2017,10,13,13,0,892.0,100.0,3.5,32.0,787.0,957.57,691.4
2017,10,13,13,15,887.0,99.5,3.5,32.0,770.5,958.6,692.52
2017,10,13,13,30,882.0,99.0,3.5,32.0,754.0,955.89,691.42
2017,10,13,13,45,875.5,97.0,3.5,32.0,729.0,946.37,686.06
2017,10,13,14,0,869.0,95.0,3.5,32.0,704.0,933.21,678.5
2017,10,13,14,15,858.5,93.5,3.5,32.0,672.0,913.4,666.71
2017,10,13,14,30,848.0,92.0,3.5,32.0,640.0,890.33,652.86
2017,10,13,14,45,819.5,95.0,3.5,32.0,598.0,861.1,634.91
2017,10,13,15,0,791.0,98.0,3.5,32.0,556.0,822.02,610.26
2017,10,13,15,15,770.5,95.0,3.45,31.5,511.5,780.79,584.91
2017,10,13,15,30,750.0,92.0,3.4,31.0,467.0,737.72,557.89
2017,10,13,15,45,720.0,88.0,3.4,31.0,417.5,688.19,524.9
2017,10,13,16,0,690.0,84.0,3.4,31.0,368.0,634.8,488.47
2017,10,13,16,15,649.0,78.0,3.15,30.5,316.0,571.18,443.48
2017,10,13,16,30,608.0,72.0,2.9,30.0,264.0,508.94,397.06
2017,10,13,16,45,547.5,64.0,2.65,29.5,212.0,434.21,339.39
2017,10,13,17,0,487.0,56.0,2.4,29.0,160.0,363.74,282.76
2017,10,13,17,15,389.5,45.0,2.15,28.0,112.0,275.84,211.1
2017,10,13,17,30,292.0,34.0,1.9,27.0,64.0,197.65,143.19
2017,10,13,17,45,146.0,17.0,1.65,26.0,32.0,93.34,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,14.3,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,23.52,12.33
2017,10,14,7,15,328.0,43.5,1.95,22.5,95.0,34.28,23.36
2017,10,14,7,30,436.0,57.0,2.2,23.0,141.0,43.58,31.83
2017,10,14,7,45,508.5,65.0,2.45,23.5,193.5,72.91,41.02
2017,10,14,8,0,581.0,73.0,2.7,24.0,246.0,122.46,70.57
2017,10,14,8,15,625.5,79.5,2.8,24.5,298.0,174.81,110.45
2017,10,14,8,30,670.0,86.0,2.9,25.0,350.0,232.25,157.94
2017,10,14,8,45,409.5,149.0,3.05,26.0,317.5,254.43,186.55
2017,10,14,9,0,149.0,212.0,3.2,27.0,285.0,245.07,185.82
2017,10,14,9,15,467.0,155.5,3.25,27.0,413.5,338.4,255.71
2017,10,14,9,30,785.0,99.0,3.3,27.0,542.0,465.83,353.22
2017,10,14,9,45,507.5,195.5,3.35,27.5,489.5,454.31,345.6
2017,10,14,10,0,230.0,292.0,3.4,28.0,437.0,409.22,310.25
2017,10,14,10,15,535.0,200.0,3.4,28.5,562.0,533.48,405.53
2017,10,14,10,30,840.0,108.0,3.4,29.0,687.0,676.6,511.8
2017,10,14,10,45,845.5,110.5,3.4,29.5,712.0,721.27,542.02
2017,10,14,11,0,851.0,113.0,3.4,30.0,737.0,760.41,567.04
2017,10,14,11,15,582.5,234.0,3.4,30.0,666.0,707.12,526.04
2017,10,14,11,30,314.0,355.0,3.4,30.0,595.0,623.9,461.67
2017,10,14,11,45,585.5,237.5,3.45,30.5,691.0,759.84,562.6
2017,10,14,12,0,857.0,120.0,3.5,31.0,787.0,884.75,647.3
2017,10,14,12,15,525.0,253.5,3.5,31.0,662.5,753.87,555.08
2017,10,14,12,30,193.0,387.0,3.5,31.0,538.0,581.21,427.19
2017,10,14,12,45,518.5,254.5,3.55,31.5,653.0,772.1,568.89
2017,10,14,13,0,844.0,122.0,3.6,32.0,768.0,942.71,683.85
2017,10,14,13,15,560.0,235.5,3.6,32.0,660.5,804.49,589.56
2017,10,14,13,30,276.0,349.0,3.6,32.0,553.0,650.59,477.52
2017,10,14,13,45,272.0,337.0,3.6,32.0,532.5,635.9,468.84
2017,10,14,14,0,268.0,325.0,3.6,32.0,512.0,619.85,458.48
2017,10,14,14,15,218.5,313.5,3.6,31.5,461.5,546.72,407.73
2017,10,14,14,30,169.0,302.0,3.6,31.0,411.0,488.16,366.36
2017,10,14,14,45,219.0,277.0,3.65,31.0,409.0,503.43,380.26
2017,10,14,15,0,269.0,252.0,3.7,31.0,407.0,529.33,401.3
2017,10,14,15,15,473.5,182.0,3.65,30.5,427.5,628.33,479.65
2017,10,14,15,30,678.0,112.0,3.6,30.0,448.0,705.53,539.27
2017,10,14,15,45,642.0,107.5,3.55,30.0,399.0,649.67,500.21
2017,10,14,16,0,606.0,103.0,3.5,30.0,350.0,593.95,460.8
2017,10,14,16,15,561.0,95.5,3.3,29.5,299.5,529.03,413.37
2017,10,14,16,30,516.0,88.0,3.1,29.0,249.0,465.9,365.79
2017,10,14,16,45,447.0,78.0,2.9,29.0,198.0,384.52,301.9
2017,10,14,17,0,378.0,68.0,2.7,29.0,147.0,313.43,243.96
2017,10,14,17,15,281.5,52.5,2.45,28.0,101.5,227.71,173.92
2017,10,14,17,30,185.0,37.0,2.2,27.0,56.0,152.42,108.82
2017,10,14,17,45,92.5,18.5,2.0,26.5,28.0,71.45,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,50.0,16.0,6.15,21.0,20.0,15.25,0.0
2017,10,15,7,0,100.0,32.0,6.7,21.0,40.0,26.2,14.07
2017,10,15,7,15,191.5,51.5,6.75,20.5,82.5,41.36,29.49
2017,10,15,7,30,283.0,71.0,6.8,20.0,125.0,53.65,40.9
2017,10,15,7,45,380.5,79.0,6.85,20.0,176.5,78.16,49.49
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,122.72,76.5
2017,10,15,8,15,526.5,95.5,6.8,20.0,279.0,172.22,115.03
2017,10,15,8,30,575.0,104.0,6.7,20.0,330.0,226.32,160.65
2017,10,15,8,45,637.0,101.5,6.65,20.0,383.0,279.72,206.92
2017,10,15,9,0,699.0,99.0,6.6,20.0,436.0,339.63,259.05
2017,10,15,9,15,360.0,154.0,6.55,20.0,328.5,292.92,229.82
2017,10,15,9,30,21.0,209.0,6.5,20.0,221.0,203.06,159.87
2017,10,15,9,45,23.0,224.5,6.5,20.5,238.5,220.41,173.23
2017,10,15,10,0,25.0,240.0,6.5,21.0,256.0,238.02,186.56
2017,10,15,10,15,40.5,270.5,6.45,21.5,298.0,281.65,220.41
2017,10,15,10,30,56.0,301.0,6.4,22.0,340.0,325.03,253.67
2017,10,15,10,45,62.0,317.0,6.4,22.5,361.5,349.33,271.74
2017,10,15,11,0,68.0,333.0,6.4,23.0,383.0,374.23,290.16
2017,10,15,11,15,71.0,339.0,6.35,23.0,392.5,387.23,299.92
2017,10,15,11,30,74.0,345.0,6.3,23.0,402.0,400.27,309.73
2017,10,15,11,45,80.5,357.0,6.25,23.5,419.5,422.51,325.96
2017,10,15,12,0,87.0,369.0,6.2,24.0,437.0,445.1,342.33
2017,10,15,12,15,146.5,376.0,6.15,24.0,490.0,521.01,400.84
2017,10,15,12,30,206.0,383.0,6.1,24.0,543.0,588.84,452.64
2017,10,15,12,45,536.5,245.0,6.1,24.0,656.0,777.84,601.27
2017,10,15,13,0,867.0,107.0,6.1,24.0,769.0,938.44,718.22
2017,10,15,13,15,731.5,172.0,6.05,24.0,722.0,901.66,691.67
2017,10,15,13,30,596.0,237.0,6.0,24.0,675.0,842.5,648.75
2017,10,15,13,45,720.0,170.0,5.95,24.5,681.0,891.82,684.81
2017,10,15,14,0,844.0,103.0,5.9,25.0,687.0,915.28,700.55
2017,10,15,14,15,668.5,164.5,5.85,24.5,614.0,828.51,640.83
2017,10,15,14,30,493.0,226.0,5.8,24.0,541.0,723.5,563.97
2017,10,15,14,45,378.5,238.0,5.8,24.0,471.0,613.55,481.67
2017,10,15,15,0,264.0,250.0,5.8,24.0,401.0,522.36,411.26
2017,10,15,15,15,337.0,215.0,5.7,23.5,391.0,537.58,427.1
2017,10,15,15,30,410.0,180.0,5.6,23.0,381.0,560.36,447.98
2017,10,15,15,45,390.0,162.5,5.6,23.0,337.5,511.72,411.35
2017,10,15,16,0,370.0,145.0,5.6,23.0,294.0,462.97,374.15
2017,10,15,16,15,493.0,107.0,5.35,22.5,276.5,489.09,397.79
2017,10,15,16,30,616.0,69.0,5.1,22.0,259.0,507.63,413.69
2017,10,15,16,45,561.0,60.5,4.95,22.0,207.5,435.57,354.09
2017,10,15,17,0,506.0,52.0,4.8,22.0,156.0,367.3,295.7
2017,10,15,17,15,404.0,41.5,4.45,21.5,108.0,277.38,218.41
2017,10,15,17,30,302.0,31.0,4.1,21.0,60.0,197.8,144.32
2017,10,15,17,45,151.0,15.5,3.75,20.5,30.0,90.95,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.5,12.5,3.75,10.5,27.5,11.91,0.0
2017,10,16,7,0,383.0,25.0,3.9,11.0,55.0,19.99,9.67
2017,10,16,7,15,500.5,34.0,3.95,11.5,107.0,28.39,19.28
2017,10,16,7,30,618.0,43.0,4.0,12.0,159.0,34.73,25.43
2017,10,16,7,45,685.0,48.5,4.1,13.0,216.0,68.95,34.89
2017,10,16,8,0,752.0,54.0,4.2,14.0,273.0,126.33,69.51
2017,10,16,8,15,793.0,58.0,4.35,14.5,329.5,185.96,117.16
2017,10,16,8,30,834.0,62.0,4.5,15.0,386.0,250.01,173.31
2017,10,16,8,45,862.0,65.0,4.7,16.0,439.5,315.67,232.3
2017,10,16,9,0,890.0,68.0,4.9,17.0,493.0,380.85,290.32
2017,10,16,9,15,909.5,70.5,4.8,17.5,541.5,443.82,345.53
2017,10,16,9,30,929.0,73.0,4.7,18.0,590.0,507.23,399.23
2017,10,16,9,45,943.0,75.0,4.6,18.5,633.0,567.43,448.54
2017,10,16,10,0,957.0,77.0,4.5,19.0,676.0,626.85,495.43
2017,10,16,10,15,967.5,78.0,4.45,19.5,711.0,682.02,537.7
2017,10,16,10,30,978.0,79.0,4.4,20.0,746.0,735.47,577.32
2017,10,16,10,45,984.5,80.5,4.35,20.5,773.5,784.63,610.69
2017,10,16,11,0,991.0,82.0,4.3,21.0,801.0,831.22,641.56
2017,10,16,11,15,995.5,82.5,4.2,21.0,820.0,872.41,669.24
2017,10,16,11,30,1000.0,83.0,4.1,21.0,839.0,910.45,694.48
2017,10,16,11,45,1002.0,83.5,4.1,21.5,848.5,943.04,714.97
2017,10,16,12,0,1004.0,84.0,4.1,22.0,858.0,971.99,732.89
2017,10,16,12,15,1004.0,84.0,4.05,22.5,858.5,994.83,746.35
2017,10,16,12,30,1004.0,84.0,4.0,23.0,859.0,1013.72,757.18
2017,10,16,12,45,1001.5,84.0,4.0,23.5,850.0,1026.24,764.17
2017,10,16,13,0,999.0,84.0,4.0,24.0,841.0,1034.62,768.56
2017,10,16,13,15,994.5,83.0,3.95,24.0,823.0,1035.81,769.53
2017,10,16,13,30,990.0,82.0,3.9,24.0,805.0,1032.81,767.95
2017,10,16,13,45,983.0,81.0,3.85,24.0,778.5,1023.34,762.26
2017,10,16,14,0,976.0,80.0,3.8,24.0,752.0,1009.84,754.09
2017,10,16,14,15,966.5,78.5,3.75,24.0,717.5,989.53,741.52
2017,10,16,14,30,957.0,77.0,3.7,24.0,683.0,965.51,726.59
2017,10,16,14,45,943.5,75.5,3.7,24.0,641.5,934.43,707.22
2017,10,16,15,0,930.0,74.0,3.7,24.0,600.0,900.2,685.67
2017,10,16,15,15,912.0,71.5,3.65,24.0,552.0,858.1,658.2
2017,10,16,15,30,894.0,69.0,3.6,24.0,504.0,813.65,628.82
2017,10,16,15,45,868.0,66.0,3.55,24.0,451.5,760.39,592.68
2017,10,16,16,0,842.0,63.0,3.5,24.0,399.0,712.12,559.5
2017,10,16,16,15,803.5,59.0,3.05,23.0,342.5,646.72,513.24
2017,10,16,16,30,765.0,55.0,2.6,22.0,286.0,582.03,465.09
2017,10,16,16,45,704.5,49.5,2.2,21.0,229.0,503.39,403.08
2017,10,16,17,0,644.0,44.0,1.8,20.0,172.0,428.5,341.09
2017,10,16,17,15,536.0,35.5,1.7,19.0,119.0,330.77,259.13
2017,10,16,17,30,428.0,27.0,1.6,18.0,66.0,243.14,175.79
2017,10,16,17,45,214.0,13.5,1.5,17.0,33.0,96.78,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.15,9.5,25.5,11.91,0.0
2017,10,17,7,0,347.0,25.0,1.2,10.0,51.0,20.08,9.45
2017,10,17,7,15,466.0,34.5,1.3,10.5,102.0,26.52,17.73
2017,10,17,7,30,585.0,44.0,1.4,11.0,153.0,35.77,26.49
2017,10,17,7,45,652.0,50.5,1.5,12.0,208.5,69.15,36.24
2017,10,17,8,0,719.0,57.0,1.6,13.0,264.0,125.27,70.19
2017,10,17,8,15,761.0,61.5,1.65,14.0,319.5,183.39,116.07
2017,10,17,8,30,803.0,66.0,1.7,15.0,375.0,246.11,169.94
2017,10,17,8,45,831.5,69.5,1.75,16.0,428.0,308.2,224.77
2017,10,17,9,0,860.0,73.0,1.8,17.0,481.0,372.56,280.57
2017,10,17,9,15,880.0,75.5,1.7,17.5,528.5,435.78,334.13
2017,10,17,9,30,900.0,78.0,1.6,18.0,576.0,497.75,384.66
2017,10,17,9,45,915.0,80.0,1.55,19.0,618.0,556.88,430.42
2017,10,17,10,0,930.0,82.0,1.5,20.0,660.0,615.4,473.66
2017,10,17,10,15,940.0,83.5,1.4,20.5,694.5,669.42,512.38
2017,10,17,10,30,950.0,85.0,1.3,21.0,729.0,721.75,548.31
2017,10,17,10,45,957.5,86.0,1.25,21.5,756.0,769.87,579.0
2017,10,17,11,0,965.0,87.0,1.2,22.0,783.0,815.58,606.76
2017,10,17,11,15,969.5,87.5,1.15,22.0,801.5,855.79,631.55
2017,10,17,11,30,974.0,88.0,1.1,22.0,820.0,892.94,654.07
2017,10,17,11,45,977.5,88.0,1.05,22.5,830.0,925.47,672.08
2017,10,17,12,0,981.0,88.0,1.0,23.0,840.0,954.53,687.7
2017,10,17,12,15,981.0,88.0,0.95,23.0,840.5,976.85,700.3
2017,10,17,12,30,981.0,88.0,0.9,23.0,841.0,995.29,710.57
2017,10,17,12,45,979.5,87.0,0.9,23.5,832.5,1007.29,716.58
2017,10,17,13,0,978.0,86.0,0.9,24.0,824.0,1015.24,720.29
2017,10,17,13,15,974.0,85.5,0.95,24.0,806.5,1017.32,723.04
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,1015.34,723.51
2017,10,17,13,45,964.0,83.5,1.05,24.5,763.0,1006.27,718.39
2017,10,17,14,0,958.0,82.0,1.1,25.0,737.0,993.25,711.01
2017,10,17,14,15,948.5,80.5,1.15,25.0,703.5,973.15,700.7
2017,10,17,14,30,939.0,79.0,1.2,25.0,670.0,949.42,688.16
2017,10,17,14,45,926.5,77.0,1.25,25.0,629.0,918.98,671.28
2017,10,17,15,0,914.0,75.0,1.3,25.0,588.0,885.44,652.25
2017,10,17,15,15,896.0,72.5,1.35,24.5,541.0,843.81,628.83
2017,10,17,15,30,878.0,70.0,1.4,24.0,494.0,799.91,603.35
2017,10,17,15,45,852.5,66.5,1.45,24.0,442.0,747.03,569.81
2017,10,17,16,0,827.0,63.0,1.5,24.0,390.0,699.12,538.86
2017,10,17,16,15,788.5,59.0,1.35,23.5,334.5,634.42,494.13
2017,10,17,16,30,750.0,55.0,1.2,23.0,279.0,570.48,447.45
2017,10,17,16,45,689.5,49.0,1.1,22.5,223.0,492.09,387.18
2017,10,17,17,0,629.0,43.0,1.0,22.0,167.0,417.53,326.85
2017,10,17,17,15,520.0,34.5,1.05,20.5,114.5,320.41,247.67
2017,10,17,17,30,411.0,26.0,1.1,19.0,62.0,233.59,164.58
2017,10,17,17,45,205.5,13.0,1.15,18.0,31.0,92.51,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,1.25,10.5,25.5,11.44,0.0
2017,10,18,7,0,361.0,24.0,1.3,11.0,51.0,19.26,8.33
2017,10,18,7,15,480.0,34.0,1.55,11.5,102.0,26.21,17.32
2017,10,18,7,30,599.0,44.0,1.8,12.0,153.0,35.94,26.49
2017,10,18,7,45,664.0,50.5,2.05,13.0,209.0,69.44,36.15
2017,10,18,8,0,729.0,57.0,2.3,14.0,265.0,126.01,70.21
2017,10,18,8,15,771.0,61.5,2.4,15.0,321.0,184.68,116.44
2017,10,18,8,30,813.0,66.0,2.5,16.0,377.0,247.92,170.83
2017,10,18,8,45,841.0,69.5,2.65,17.5,429.5,310.39,225.82
2017,10,18,9,0,869.0,73.0,2.8,19.0,482.0,375.05,281.67
2017,10,18,9,15,888.5,75.5,2.9,19.5,530.0,438.45,336.11
2017,10,18,9,30,908.0,78.0,3.0,20.0,578.0,500.58,387.88
2017,10,18,9,45,922.5,80.0,3.1,21.0,620.0,559.79,434.95
2017,10,18,10,0,937.0,82.0,3.2,22.0,662.0,618.31,479.73
2017,10,18,10,15,947.0,83.5,3.2,22.5,696.5,672.58,520.46
2017,10,18,10,30,957.0,85.0,3.2,23.0,731.0,725.14,558.69
2017,10,18,10,45,964.0,86.0,3.2,23.5,758.0,773.12,591.11
2017,10,18,11,0,971.0,87.0,3.2,24.0,785.0,818.63,620.62
2017,10,18,11,15,975.5,88.0,3.2,24.5,803.0,859.5,646.55
2017,10,18,11,30,980.0,89.0,3.2,25.0,821.0,897.29,670.15
2017,10,18,11,45,979.0,91.0,3.2,25.5,830.0,928.27,688.97
2017,10,18,12,0,978.0,93.0,3.2,26.0,839.0,955.57,705.29
2017,10,18,12,15,978.0,93.0,3.2,26.0,839.0,977.81,719.69
2017,10,18,12,30,978.0,93.0,3.2,26.0,839.0,996.19,731.66
2017,10,18,12,45,975.5,92.5,3.2,26.5,830.0,1007.78,737.88
2017,10,18,13,0,973.0,92.0,3.2,27.0,821.0,1015.33,741.64
2017,10,18,13,15,968.5,91.0,3.2,27.0,803.5,1016.37,742.83
2017,10,18,13,30,964.0,90.0,3.2,27.0,786.0,1013.35,741.59
2017,10,18,13,45,956.5,89.0,3.2,27.5,759.5,1003.52,734.65
2017,10,18,14,0,949.0,88.0,3.2,28.0,733.0,989.78,725.38
2017,10,18,14,15,938.5,86.5,3.2,28.0,699.0,968.92,713.04
2017,10,18,14,30,928.0,85.0,3.2,28.0,665.0,944.51,698.47
2017,10,18,14,45,901.0,87.5,3.25,28.0,621.0,906.99,675.46
2017,10,18,15,0,874.0,90.0,3.3,28.0,577.0,874.49,655.75
2017,10,18,15,15,853.0,87.0,3.25,27.5,529.5,830.75,628.74
2017,10,18,15,30,832.0,84.0,3.2,27.0,482.0,784.94,599.9
2017,10,18,15,45,801.0,80.5,3.15,26.5,429.5,729.12,563.32
2017,10,18,16,0,770.0,77.0,3.1,26.0,377.0,672.6,525.31
2017,10,18,16,15,726.5,71.5,2.7,25.0,322.0,604.86,477.38
2017,10,18,16,30,683.0,66.0,2.3,24.0,267.0,542.81,430.2
2017,10,18,16,45,613.5,58.5,1.95,23.0,211.5,460.66,365.79
2017,10,18,17,0,544.0,51.0,1.6,22.0,156.0,383.49,302.5
2017,10,18,17,15,429.5,39.5,1.6,21.0,105.5,285.07,220.73
2017,10,18,17,30,315.0,28.0,1.6,20.0,55.0,198.53,136.37
2017,10,18,17,45,157.5,14.0,1.6,19.5,27.5,74.41,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.0,0.9,14.5,19.0,13.34,0.0
2017,10,19,7,0,139.0,28.0,0.9,15.0,38.0,22.07,9.54
2017,10,19,7,15,240.0,45.0,1.0,15.5,80.5,34.8,24.34
2017,10,19,7,30,341.0,62.0,1.1,16.0,123.0,46.99,35.7
2017,10,19,7,45,432.5,67.0,1.2,17.0,171.5,71.08,43.07
2017,10,19,8,0,524.0,72.0,1.3,18.0,220.0,114.72,68.35
2017,10,19,8,15,452.0,102.0,1.45,18.5,248.0,163.42,110.81
2017,10,19,8,30,380.0,132.0,1.6,19.0,276.0,203.93,148.49
2017,10,19,8,45,348.0,159.0,1.8,20.0,305.0,244.65,184.11
2017,10,19,9,0,316.0,186.0,2.0,21.0,334.0,281.0,215.07
2017,10,19,9,15,310.0,212.0,2.15,21.5,369.0,323.32,249.44
2017,10,19,9,30,304.0,238.0,2.3,22.0,404.0,364.89,282.23
2017,10,19,9,45,373.0,237.5,2.5,23.0,456.5,419.66,324.03
2017,10,19,10,0,442.0,237.0,2.7,24.0,509.0,484.08,372.38
2017,10,19,10,15,469.5,239.5,2.75,24.5,542.0,528.79,405.53
2017,10,19,10,30,497.0,242.0,2.8,25.0,575.0,574.77,439.06
2017,10,19,10,45,460.5,268.0,2.85,25.5,586.0,599.49,455.45
2017,10,19,11,0,424.0,294.0,2.9,26.0,597.0,620.08,468.54
2017,10,19,11,15,468.0,283.0,2.95,26.0,625.0,663.34,500.36
2017,10,19,11,30,512.0,272.0,3.0,26.0,653.0,707.56,532.44
2017,10,19,11,45,506.0,278.5,3.1,26.5,658.5,727.94,545.64
2017,10,19,12,0,500.0,285.0,3.2,27.0,664.0,746.11,557.36
2017,10,19,12,15,445.0,308.5,3.3,27.0,646.0,735.94,549.27
2017,10,19,12,30,390.0,332.0,3.4,27.0,628.0,712.27,532.11
2017,10,19,12,45,644.0,218.5,3.5,27.5,701.5,849.26,633.33
2017,10,19,13,0,898.0,105.0,3.6,28.0,775.0,958.11,705.48
2017,10,19,13,15,706.5,181.5,3.65,28.0,701.0,882.98,655.15
2017,10,19,13,30,515.0,258.0,3.7,28.0,627.0,785.15,586.4
2017,10,19,13,45,454.0,270.5,3.75,28.0,587.5,742.75,557.05
2017,10,19,14,0,393.0,283.0,3.8,28.0,548.0,686.32,517.39
2017,10,19,14,15,391.0,268.0,3.8,28.0,521.0,665.5,504.08
2017,10,19,14,30,389.0,253.0,3.8,28.0,494.0,642.9,489.26
2017,10,19,14,45,422.5,226.5,3.85,28.0,473.0,650.06,496.59
2017,10,19,15,0,456.0,200.0,3.9,28.0,452.0,640.5,492.09
2017,10,19,15,15,483.0,175.0,3.85,27.5,422.0,623.19,482.52
2017,10,19,15,30,510.0,150.0,3.8,27.0,392.0,601.92,469.87
2017,10,19,15,45,603.0,115.5,3.8,27.0,371.0,621.43,487.14
2017,10,19,16,0,696.0,81.0,3.8,27.0,350.0,625.78,491.99
2017,10,19,16,15,650.5,75.0,3.5,26.5,297.5,559.46,442.81
2017,10,19,16,30,605.0,69.0,3.2,26.0,245.0,494.9,392.99
2017,10,19,16,45,530.0,61.5,2.9,25.5,192.0,413.21,327.92
2017,10,19,17,0,455.0,54.0,2.6,25.0,139.0,337.07,264.88
2017,10,19,17,15,340.0,41.5,2.4,24.0,93.0,242.03,185.56
2017,10,19,17,30,225.0,29.0,2.2,23.0,47.0,157.54,103.33
2017,10,19,17,45,112.5,14.5,2.0,22.5,23.5,57.19,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
