Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,12.9,0.0
2017,10,30,7,15,376.0,27.5,2.9,8.5,71.0,21.64,12.54
2017,10,30,7,30,522.0,39.0,3.1,9.0,116.0,29.91,21.05
2017,10,30,7,45,598.5,46.0,3.3,10.0,168.5,58.11,31.15
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,110.84,61.3
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,166.28,104.31
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,226.95,156.54
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,286.68,210.23
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,348.85,265.53
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,408.81,318.21
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,470.04,370.29
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,526.52,416.5
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,582.34,460.72
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,634.93,501.66
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,686.01,540.19
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,731.58,573.32
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,774.7,602.19
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,812.84,626.65
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,848.05,648.93
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,877.56,667.2
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,903.61,682.98
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,924.03,695.9
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,940.75,706.35
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,950.27,710.58
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,955.92,712.34
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,955.56,711.59
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,951.38,708.45
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,939.48,699.31
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,923.98,688.01
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,901.49,674.85
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,883.21,664.62
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,848.55,642.26
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,811.36,618.14
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,766.9,589.52
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,720.74,559.23
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,662.81,518.96
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,608.84,480.6
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,539.64,429.07
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,472.69,376.86
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,387.28,307.85
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,308.39,241.18
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,204.99,149.42
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,101.53,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,14.3,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,30.09,19.31
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,46.94,36.11
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,69.17,47.59
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,112.09,75.46
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,156.82,110.23
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,208.05,153.57
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,174.52,136.32
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,110.15,88.66
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,122.92,99.05
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,135.77,109.29
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,147.55,118.55
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,159.45,127.84
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,169.23,135.33
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,179.19,142.94
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,96.09,74.45
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.95,6.03
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,37.24,25.49
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,60.58,44.83
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,103.37,79.86
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,147.15,115.14
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,238.34,188.39
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,345.62,271.95
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,338.23,265.3
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,330.57,258.95
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,241.87,189.77
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,167.09,130.31
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,127.09,98.48
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,87.67,66.64
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,85.75,65.38
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,83.87,64.11
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,54.43,39.89
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,25.08,15.46
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,121.7,97.26
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,229.39,186.25
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,200.31,162.43
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,171.71,139.09
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,141.31,114.08
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,103.95,82.7
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,75.34,58.07
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,46.8,33.31
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,26.45,14.89
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,7.63,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.11,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,25.85,15.42
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,37.55,27.53
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,58.48,35.11
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,105.38,62.14
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,129.82,92.51
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,123.25,98.15
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,142.02,113.52
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,160.77,128.5
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,180.96,144.32
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,201.47,160.11
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,305.36,242.3
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,427.51,336.89
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,460.34,361.51
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,492.03,385.16
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,615.3,480.3
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,740.55,573.01
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,778.03,597.72
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,812.84,621.03
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,840.57,638.09
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,864.93,652.78
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,884.1,664.4
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,899.82,673.76
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,910.14,678.5
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,916.87,680.95
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,916.37,680.85
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,912.25,678.53
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,908.34,675.47
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,893.39,665.11
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,871.52,651.32
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,846.54,635.48
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,810.26,611.85
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,771.78,586.57
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,727.51,557.41
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,685.96,529.76
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,628.73,490.26
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,571.77,449.43
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,503.27,398.62
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,437.22,347.36
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,352.02,278.69
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,273.53,212.48
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,175.5,123.4
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,58.95,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,14.3,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,25.11,13.94
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,37.8,26.7
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,59.93,36.18
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,107.0,63.7
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,154.82,98.98
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,209.16,143.34
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,220.38,163.78
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,202.1,156.46
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,240.1,186.49
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,281.11,218.58
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,320.41,248.63
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,361.91,279.9
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,492.14,381.28
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,639.8,493.21
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,684.71,525.36
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,728.27,556.26
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,764.77,580.87
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,798.76,603.69
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,828.33,622.28
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,855.03,638.81
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,873.67,650.87
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,888.92,660.73
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,898.5,665.78
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,904.54,668.59
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,903.31,668.02
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,898.54,665.27
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,886.44,657.76
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,870.98,648.14
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,847.75,633.6
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,821.58,617.1
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,787.17,594.83
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,754.98,574.0
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,709.52,544.22
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,662.87,513.07
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,605.51,472.52
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,548.62,430.25
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,478.72,377.73
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,411.54,325.19
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,326.52,256.5
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,248.17,190.71
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,155.37,105.79
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,43.41,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.53,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,27.7,15.46
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,46.02,33.4
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,67.41,45.13
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,106.82,68.8
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,150.4,100.34
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,200.85,139.91
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,250.29,180.03
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,307.8,226.89
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,360.34,269.88
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,415.2,313.63
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,467.74,354.59
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,522.14,395.86
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,570.13,430.88
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,617.61,464.46
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,563.92,422.59
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,479.26,357.69
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,490.29,365.53
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,499.79,371.59
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,659.56,488.37
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,817.29,596.5
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,835.5,606.81
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,850.71,616.62
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,729.23,533.06
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,595.16,437.06
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,731.9,538.17
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,860.28,625.7
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,849.5,617.45
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,835.57,608.66
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,812.12,595.66
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,786.04,580.9
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,753.21,560.74
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,718.23,538.88
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,671.6,509.25
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,624.06,478.11
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,566.79,437.72
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,510.0,396.4
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,436.84,341.08
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,371.38,289.69
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,290.03,224.42
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,216.21,163.12
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,131.17,85.97
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,26.62,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,10.48,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,26.18,13.81
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,42.42,30.25
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,62.25,40.46
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,103.95,65.79
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,148.21,98.08
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,199.29,138.79
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,249.22,180.75
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,302.83,225.8
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,189.17,144.16
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,38.1,25.53
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,58.16,41.72
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,78.25,57.67
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,112.54,84.86
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,147.23,112.04
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,144.55,109.49
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,141.83,107.0
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,163.58,123.67
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,185.75,140.49
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,157.82,118.49
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,129.81,96.49
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,291.22,222.17
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,467.98,353.98
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,505.56,382.13
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,543.35,410.85
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,530.3,401.5
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,516.31,391.73
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,692.55,525.92
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,842.03,632.13
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,818.69,615.94
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,792.63,599.08
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,761.31,578.73
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,727.65,556.6
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,557.17,433.42
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,393.33,308.02
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,473.09,373.16
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,531.04,419.22
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,461.97,365.4
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,395.67,312.45
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,318.3,249.05
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,246.82,188.07
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,135.67,87.49
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.81,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,16.24,6.09
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,28.8,18.7
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,44.85,31.32
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,61.18,45.07
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,78.16,59.12
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,95.32,73.04
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,112.6,86.76
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,130.2,100.53
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,105.56,80.29
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,80.09,59.45
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,87.11,64.81
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,94.16,70.13
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,85.75,63.26
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,77.34,56.45
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,138.67,104.71
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,201.54,153.12
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,226.83,172.06
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,252.78,191.4
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,324.4,245.55
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,391.06,294.93
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,411.13,309.85
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,431.56,325.17
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,570.38,429.35
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,687.66,514.92
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,543.33,408.44
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,370.32,278.59
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,284.57,214.88
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,189.55,142.3
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,516.49,398.81
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,788.6,595.64
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,567.84,435.14
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,340.19,260.91
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,510.14,396.8
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,642.13,498.22
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,589.79,459.7
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,537.35,420.38
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,468.16,368.16
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,401.72,315.98
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,321.85,250.75
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,248.28,188.16
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,134.56,83.87
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.39,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,9.53,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,21.62,9.43
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,34.84,23.72
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,53.21,31.89
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,97.85,56.94
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,144.38,90.63
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,197.56,133.56
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,186.41,137.31
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,141.0,108.91
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,190.84,147.69
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,245.86,190.31
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,309.47,239.36
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,382.78,295.39
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,495.9,382.82
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,627.98,482.42
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,672.23,513.75
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,714.87,543.27
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,751.51,567.93
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,785.62,590.68
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,809.94,605.39
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,835.86,621.18
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,854.62,633.32
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,870.01,643.31
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,879.36,648.4
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,885.21,651.32
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,891.47,657.31
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,887.12,656.38
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,874.83,649.03
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,859.21,639.61
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,837.04,625.54
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,811.91,609.53
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,776.25,586.5
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,738.48,561.84
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,699.09,536.1
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,654.63,506.26
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,599.65,468.05
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,544.81,428.05
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,476.71,376.66
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,411.31,325.15
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,328.68,257.49
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,252.88,192.62
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,134.11,81.25
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.86,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,14.38,4.02
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,26.0,16.42
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,41.4,28.63
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,56.82,41.62
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,73.31,55.34
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,89.98,68.93
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,116.48,89.98
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,144.4,111.96
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,137.6,106.42
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,129.37,99.63
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,156.68,120.9
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,184.85,142.51
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,197.19,151.43
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,209.71,160.42
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,244.49,186.52
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,287.51,218.22
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,367.15,278.18
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,460.2,345.93
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,470.33,351.31
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,479.9,356.8
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,363.59,272.77
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,244.49,183.63
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,237.41,178.63
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,230.23,173.12
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,401.8,305.35
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,566.48,426.99
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,539.37,408.24
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,524.66,399.23
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,474.96,363.45
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,425.49,327.31
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,330.0,255.48
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,249.77,193.28
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,268.02,209.91
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,295.9,233.57
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,259.23,205.32
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,212.91,168.96
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,274.61,220.26
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,314.55,251.99
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,226.97,179.34
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,156.74,119.19
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,84.11,47.48
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,6.67,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.39,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.77,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.62,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.48,0.0
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,8.8,2.02
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,11.12,4.05
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,51.59,39.2
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,91.86,73.69
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,93.91,75.21
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,95.9,76.68
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,79.17,62.26
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,62.36,47.81
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,53.51,40.16
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,44.66,32.55
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,79.69,62.07
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,115.15,91.57
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,70.83,54.3
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,26.98,17.26
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,99.33,78.21
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,174.25,140.33
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,175.07,140.87
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,175.91,141.55
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,138.35,110.32
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,101.13,79.3
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,108.93,85.88
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,116.84,92.55
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,105.67,83.37
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,94.51,74.19
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,101.0,79.78
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,107.7,85.57
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,99.47,78.87
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,91.25,72.15
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,102.59,82.12
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,115.02,93.04
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,99.16,79.74
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,83.25,66.27
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,66.73,52.17
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,50.1,37.73
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,35.31,24.64
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,21.34,12.19
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,10.65,1.1
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
