Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,16.84,4.68
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,33.46,23.78
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,51.36,33.03
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,97.19,59.92
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,89.93,61.97
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,55.8,43.03
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,96.61,77.68
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,138.55,112.58
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,137.3,111.4
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,134.98,109.23
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,153.41,124.11
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,172.35,139.24
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,194.85,157.19
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,218.05,175.52
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,256.31,205.93
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,291.48,233.47
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,232.51,185.79
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,179.28,142.38
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,257.33,205.35
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,332.85,264.6
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,315.16,250.19
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,296.83,235.6
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,374.53,297.78
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,466.84,369.25
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,439.41,347.59
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,398.05,315.85
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,323.15,256.71
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,236.16,187.15
2017,11,9,14,15,16.0,206.0,2.45,16.5,215.0,216.72,172.44
2017,11,9,14,30,12.0,190.0,2.4,16.0,196.0,197.31,157.41
2017,11,9,14,45,6.0,149.5,2.35,16.0,152.5,149.97,119.18
2017,11,9,15,0,0.0,109.0,2.3,16.0,109.0,103.51,81.09
2017,11,9,15,15,226.0,119.5,2.25,15.5,209.5,321.41,266.68
2017,11,9,15,30,452.0,130.0,2.2,15.0,310.0,513.44,421.78
2017,11,9,15,45,496.5,113.0,2.15,15.0,287.5,511.01,419.57
2017,11,9,16,0,541.0,96.0,2.1,15.0,265.0,506.58,416.25
2017,11,9,16,15,481.5,86.0,1.9,14.5,216.5,433.32,357.05
2017,11,9,16,30,422.0,76.0,1.7,14.0,168.0,366.82,301.55
2017,11,9,16,45,335.0,61.0,1.55,14.0,121.5,283.12,229.84
2017,11,9,17,0,248.0,46.0,1.4,14.0,75.0,207.36,162.37
2017,11,9,17,15,124.0,23.0,1.3,13.0,37.5,103.86,55.16
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.05,7.5,35.5,17.69,4.07
2017,11,10,7,30,226.0,45.0,2.0,8.0,71.0,35.13,25.05
2017,11,10,7,45,321.5,59.0,2.0,8.5,117.0,52.66,35.05
2017,11,10,8,0,417.0,73.0,2.0,9.0,163.0,95.15,60.04
2017,11,10,8,15,477.0,83.5,2.0,9.5,211.0,140.99,94.31
2017,11,10,8,30,537.0,94.0,2.0,10.0,259.0,195.4,139.5
2017,11,10,8,45,586.0,100.0,2.05,11.0,307.0,247.63,184.76
2017,11,10,9,0,635.0,106.0,2.1,12.0,355.0,304.88,234.41
2017,11,10,9,15,337.5,147.5,2.1,12.5,281.5,266.84,212.23
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,194.77,157.05
2017,11,10,9,45,64.0,213.5,2.1,13.5,246.5,232.96,187.87
2017,11,10,10,0,88.0,238.0,2.1,14.0,285.0,273.89,220.3
2017,11,10,10,15,60.5,237.5,2.05,14.5,270.5,263.23,210.83
2017,11,10,10,30,33.0,237.0,2.0,15.0,256.0,249.73,199.06
2017,11,10,10,45,24.5,232.0,1.95,15.5,246.5,236.26,187.63
2017,11,10,11,0,16.0,227.0,1.9,16.0,237.0,226.87,179.45
2017,11,10,11,15,123.5,269.5,1.85,16.0,350.5,364.68,289.68
2017,11,10,11,30,231.0,312.0,1.8,16.0,464.0,497.58,391.65
2017,11,10,11,45,183.0,318.0,1.8,16.5,439.5,475.1,372.07
2017,11,10,12,0,135.0,324.0,1.8,17.0,415.0,449.57,351.14
2017,11,10,12,15,109.0,318.5,1.75,17.0,392.0,416.48,325.78
2017,11,10,12,30,83.0,313.0,1.7,17.0,369.0,392.17,306.82
2017,11,10,12,45,47.0,266.5,1.7,17.5,298.0,312.7,245.06
2017,11,10,13,0,11.0,220.0,1.7,18.0,227.0,222.39,173.83
2017,11,10,13,15,6.0,194.0,1.65,18.0,198.0,192.03,150.16
2017,11,10,13,30,1.0,168.0,1.6,18.0,169.0,161.68,126.08
2017,11,10,13,45,6.0,185.5,1.55,18.5,189.5,184.54,144.47
2017,11,10,14,0,11.0,203.0,1.5,19.0,210.0,208.11,163.14
2017,11,10,14,15,6.0,184.0,1.45,19.0,188.0,184.66,144.6
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,161.3,126.14
2017,11,10,14,45,0.5,156.5,1.4,19.0,157.0,152.99,119.83
2017,11,10,15,0,0.0,148.0,1.4,19.0,148.0,144.8,113.55
2017,11,10,15,15,0.0,111.0,1.4,18.5,111.0,106.41,82.82
2017,11,10,15,30,0.0,74.0,1.4,18.0,74.0,68.87,52.2
2017,11,10,15,45,290.0,79.0,1.4,18.0,169.0,319.31,263.82
2017,11,10,16,0,580.0,84.0,1.4,18.0,264.0,518.98,420.34
2017,11,10,16,15,521.0,75.5,1.25,17.5,215.5,448.22,362.57
2017,11,10,16,30,462.0,67.0,1.1,17.0,167.0,380.37,307.2
2017,11,10,16,45,374.5,54.0,0.95,16.5,121.0,294.97,235.86
2017,11,10,17,0,287.0,41.0,0.8,16.0,75.0,219.66,169.64
2017,11,10,17,15,143.5,20.5,0.8,15.5,37.5,107.86,52.51
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,159.0,18.0,2.05,12.5,35.5,14.1,0.87
2017,11,11,7,30,318.0,36.0,2.3,13.0,71.0,28.84,19.02
2017,11,11,7,45,410.5,46.5,2.6,13.5,117.0,44.2,26.36
2017,11,11,8,0,503.0,57.0,2.9,14.0,163.0,88.38,50.0
2017,11,11,8,15,263.5,85.5,3.05,14.5,142.0,112.82,78.47
2017,11,11,8,30,24.0,114.0,3.2,15.0,121.0,108.34,85.34
2017,11,11,8,45,360.5,97.5,3.35,15.5,236.5,184.51,137.84
2017,11,11,9,0,697.0,81.0,3.5,16.0,352.0,299.37,226.34
2017,11,11,9,15,724.0,85.0,3.6,16.5,395.5,354.14,274.58
2017,11,11,9,30,751.0,89.0,3.7,17.0,439.0,411.46,323.91
2017,11,11,9,45,769.5,92.0,3.8,18.0,476.5,463.89,367.5
2017,11,11,10,0,788.0,95.0,3.9,19.0,514.0,516.46,409.76
2017,11,11,10,15,801.5,97.5,3.95,19.5,545.5,565.48,448.73
2017,11,11,10,30,815.0,100.0,4.0,20.0,577.0,613.6,485.93
2017,11,11,10,45,411.5,151.5,4.05,20.5,392.5,433.98,345.63
2017,11,11,11,0,8.0,203.0,4.1,21.0,208.0,197.87,153.66
2017,11,11,11,15,8.5,208.0,4.1,21.0,213.5,203.76,158.57
2017,11,11,11,30,9.0,213.0,4.1,21.0,219.0,209.7,163.14
2017,11,11,11,45,105.0,267.5,4.2,21.5,338.0,359.55,281.97
2017,11,11,12,0,201.0,322.0,4.3,22.0,457.0,501.09,390.26
2017,11,11,12,15,110.0,284.5,4.35,22.0,358.5,391.15,304.92
2017,11,11,12,30,19.0,247.0,4.4,22.0,260.0,255.34,198.09
2017,11,11,12,45,11.0,215.0,4.45,22.0,222.5,216.62,167.99
2017,11,11,13,0,3.0,183.0,4.5,22.0,185.0,177.8,137.33
2017,11,11,13,15,4.0,187.0,4.5,22.0,190.0,183.19,141.81
2017,11,11,13,30,5.0,191.0,4.5,22.0,195.0,188.74,146.39
2017,11,11,13,45,11.0,202.5,4.55,22.0,209.5,206.72,161.05
2017,11,11,14,0,17.0,214.0,4.6,22.0,224.0,225.18,176.1
2017,11,11,14,15,387.0,159.5,4.55,22.0,366.5,534.3,427.43
2017,11,11,14,30,757.0,105.0,4.5,22.0,509.0,784.71,616.71
2017,11,11,14,45,379.5,129.5,4.5,22.0,332.5,482.37,387.35
2017,11,11,15,0,2.0,154.0,4.5,22.0,156.0,153.09,119.12
2017,11,11,15,15,326.0,123.0,4.35,22.0,251.5,417.6,339.28
2017,11,11,15,30,650.0,92.0,4.2,22.0,347.0,619.54,498.89
2017,11,11,15,45,607.5,86.5,4.05,22.0,300.5,561.62,453.55
2017,11,11,16,0,565.0,81.0,3.9,22.0,254.0,504.45,408.5
2017,11,11,16,15,505.0,72.5,3.45,21.5,206.5,433.88,351.76
2017,11,11,16,30,445.0,64.0,3.0,21.0,159.0,366.44,295.7
2017,11,11,16,45,352.0,52.0,2.55,20.5,114.5,279.55,222.41
2017,11,11,17,0,259.0,40.0,2.1,20.0,70.0,204.15,155.86
2017,11,11,17,15,129.5,20.0,1.95,19.5,35.0,100.18,43.31
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,19.0,1.35,15.0,32.5,14.92,0.0
2017,11,12,7,30,250.0,38.0,1.5,15.0,65.0,29.59,19.37
2017,11,12,7,45,346.5,49.5,1.7,15.5,109.0,44.33,27.42
2017,11,12,8,0,443.0,61.0,1.9,16.0,153.0,86.71,50.62
2017,11,12,8,15,504.5,69.0,1.8,16.5,200.0,131.53,82.71
2017,11,12,8,30,566.0,77.0,1.7,17.0,247.0,183.43,124.66
2017,11,12,8,45,603.0,84.0,1.65,17.5,292.5,234.88,169.03
2017,11,12,9,0,640.0,91.0,1.6,18.0,338.0,289.88,216.47
2017,11,12,9,15,320.0,78.5,1.55,18.5,202.0,195.75,150.84
2017,11,12,9,30,0.0,66.0,1.5,19.0,66.0,61.4,45.46
2017,11,12,9,45,0.0,64.5,1.45,19.5,64.5,60.01,44.24
2017,11,12,10,0,0.0,63.0,1.4,20.0,63.0,58.62,42.89
2017,11,12,10,15,17.0,149.0,1.4,20.5,159.0,149.29,116.24
2017,11,12,10,30,34.0,235.0,1.4,21.0,255.0,248.46,193.57
2017,11,12,10,45,113.5,265.0,1.4,21.5,335.0,339.73,263.79
2017,11,12,11,0,193.0,295.0,1.4,22.0,415.0,432.22,333.02
2017,11,12,11,15,101.0,252.5,1.45,22.0,315.5,330.44,255.19
2017,11,12,11,30,9.0,210.0,1.5,22.0,216.0,206.78,158.83
2017,11,12,11,45,14.0,228.0,1.55,22.5,237.5,229.28,176.38
2017,11,12,12,0,19.0,246.0,1.6,23.0,259.0,252.33,193.74
2017,11,12,12,15,14.0,231.0,1.7,23.0,240.5,233.96,179.54
2017,11,12,12,30,9.0,216.0,1.8,23.0,222.0,215.31,165.19
2017,11,12,12,45,22.0,242.0,1.9,23.5,256.0,253.86,195.11
2017,11,12,13,0,35.0,268.0,2.0,24.0,290.0,306.25,234.97
2017,11,12,13,15,74.0,280.5,2.05,24.0,327.0,356.75,274.37
2017,11,12,13,30,113.0,293.0,2.1,24.0,364.0,408.0,313.94
2017,11,12,13,45,110.0,281.0,2.15,24.0,348.0,393.9,303.73
2017,11,12,14,0,107.0,269.0,2.2,24.0,332.0,379.43,293.53
2017,11,12,14,15,64.5,235.5,2.25,24.0,273.0,305.03,236.7
2017,11,12,14,30,22.0,202.0,2.3,24.0,214.0,219.29,169.96
2017,11,12,14,45,327.5,162.0,2.35,24.0,315.5,462.98,366.65
2017,11,12,15,0,633.0,122.0,2.4,24.0,417.0,675.09,527.45
2017,11,12,15,15,602.5,116.5,2.35,23.5,375.0,629.07,494.16
2017,11,12,15,30,572.0,111.0,2.3,23.0,333.0,582.3,460.98
2017,11,12,15,45,529.5,103.0,2.3,23.0,288.0,519.74,414.37
2017,11,12,16,0,487.0,95.0,2.3,23.0,243.0,463.59,371.17
2017,11,12,16,15,426.5,84.0,2.0,22.5,197.0,394.05,315.98
2017,11,12,16,30,366.0,73.0,1.7,22.0,151.0,328.45,262.17
2017,11,12,16,45,283.0,58.0,1.45,21.5,108.0,249.97,196.66
2017,11,12,17,0,200.0,43.0,1.2,21.0,65.0,179.19,134.94
2017,11,12,17,15,100.0,21.5,1.15,20.5,32.5,89.01,33.31
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.35,14.5,32.5,14.15,0.0
2017,11,13,7,30,279.0,36.0,1.6,15.0,65.0,29.2,18.91
2017,11,13,7,45,372.0,47.5,1.9,15.5,109.5,43.45,26.76
2017,11,13,8,0,465.0,59.0,2.2,16.0,154.0,85.86,49.22
2017,11,13,8,15,271.0,89.0,2.15,16.0,148.0,115.92,80.17
2017,11,13,8,30,77.0,119.0,2.1,16.0,142.0,122.83,94.83
2017,11,13,8,45,93.0,140.0,2.1,16.5,172.5,151.77,118.56
2017,11,13,9,0,109.0,161.0,2.1,17.0,203.0,183.9,144.77
2017,11,13,9,15,178.5,177.5,2.05,17.5,255.5,232.85,183.5
2017,11,13,9,30,248.0,194.0,2.0,18.0,308.0,291.89,230.27
2017,11,13,9,45,225.0,215.0,2.0,19.0,325.0,313.35,247.0
2017,11,13,10,0,202.0,236.0,2.0,20.0,342.0,335.01,263.21
2017,11,13,10,15,279.0,239.0,1.95,20.5,395.0,398.27,311.96
2017,11,13,10,30,356.0,242.0,1.9,21.0,448.0,463.57,361.3
2017,11,13,10,45,411.0,238.5,1.85,21.5,486.0,513.43,398.19
2017,11,13,11,0,466.0,235.0,1.8,22.0,524.0,573.66,441.85
2017,11,13,11,15,408.5,259.0,1.8,22.5,517.0,568.34,435.95
2017,11,13,11,30,351.0,283.0,1.8,23.0,510.0,565.79,432.13
2017,11,13,11,45,372.0,281.5,1.85,23.5,525.0,593.62,452.07
2017,11,13,12,0,393.0,280.0,1.9,24.0,540.0,621.12,471.37
2017,11,13,12,15,372.5,285.5,1.9,24.0,532.0,621.18,470.93
2017,11,13,12,30,352.0,291.0,1.9,24.0,524.0,619.15,469.21
2017,11,13,12,45,329.5,292.0,1.95,24.0,508.0,608.51,461.77
2017,11,13,13,0,307.0,293.0,2.0,24.0,492.0,596.09,453.1
2017,11,13,13,15,411.0,255.0,1.95,24.0,514.5,648.39,493.56
2017,11,13,13,30,515.0,217.0,1.9,24.0,537.0,712.93,541.21
2017,11,13,13,45,410.5,235.5,1.9,24.0,484.0,642.94,489.81
2017,11,13,14,0,306.0,254.0,1.9,24.0,431.0,560.84,429.99
2017,11,13,14,15,286.5,242.0,1.9,24.0,401.0,529.52,408.34
2017,11,13,14,30,267.0,230.0,1.9,24.0,371.0,497.48,385.57
2017,11,13,14,45,276.0,210.5,1.9,24.0,347.0,479.23,373.59
2017,11,13,15,0,285.0,191.0,1.9,24.0,323.0,459.32,360.13
2017,11,13,15,15,267.5,176.0,1.85,23.5,290.5,422.9,333.87
2017,11,13,15,30,250.0,161.0,1.8,23.0,258.0,386.51,307.16
2017,11,13,15,45,370.5,127.5,1.8,23.0,250.0,436.39,348.11
2017,11,13,16,0,491.0,94.0,1.8,23.0,242.0,464.38,370.81
2017,11,13,16,15,431.5,83.0,1.6,22.5,196.0,395.45,316.0
2017,11,13,16,30,372.0,72.0,1.4,22.0,150.0,330.36,262.95
2017,11,13,16,45,292.0,56.5,1.2,21.5,107.0,252.7,198.3
2017,11,13,17,0,212.0,41.0,1.0,21.0,64.0,182.34,136.78
2017,11,13,17,15,106.0,20.5,1.0,20.0,32.0,89.62,28.75
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.0,17.0,2.2,14.5,31.5,13.49,0.0
2017,11,14,7,30,286.0,34.0,2.6,15.0,63.0,27.43,17.26
2017,11,14,7,45,386.5,44.5,3.0,15.5,108.0,40.3,24.38
2017,11,14,8,0,487.0,55.0,3.4,16.0,153.0,83.04,46.22
2017,11,14,8,15,547.0,62.5,3.55,16.5,201.0,129.55,79.32
2017,11,14,8,30,607.0,70.0,3.7,17.0,249.0,182.86,122.78
2017,11,14,8,45,649.5,74.5,3.85,18.0,295.5,235.41,168.32
2017,11,14,9,0,692.0,79.0,4.0,19.0,342.0,292.0,217.61
2017,11,14,9,15,719.5,83.0,4.05,19.5,385.0,346.35,265.31
2017,11,14,9,30,747.0,87.0,4.1,20.0,428.0,403.29,313.98
2017,11,14,9,45,768.0,89.5,4.2,21.0,466.0,455.92,357.5
2017,11,14,10,0,789.0,92.0,4.3,22.0,504.0,508.93,399.91
2017,11,14,10,15,803.0,94.5,4.35,22.5,535.0,558.06,438.81
2017,11,14,10,30,817.0,97.0,4.4,23.0,566.0,606.32,476.01
2017,11,14,10,45,828.0,98.0,4.5,23.5,591.0,649.92,509.05
2017,11,14,11,0,839.0,99.0,4.6,24.0,616.0,691.86,540.19
2017,11,14,11,15,845.0,100.0,4.6,24.0,632.5,728.29,566.33
2017,11,14,11,30,851.0,101.0,4.6,24.0,649.0,762.26,590.19
2017,11,14,11,45,851.5,102.5,4.7,24.5,657.0,789.86,608.76
2017,11,14,12,0,852.0,104.0,4.8,25.0,665.0,814.41,625.17
2017,11,14,12,15,575.0,203.0,4.8,25.0,582.0,710.3,548.25
2017,11,14,12,30,298.0,302.0,4.8,25.0,499.0,584.99,450.45
2017,11,14,12,45,570.5,203.0,4.85,25.5,573.5,728.87,562.61
2017,11,14,13,0,843.0,104.0,4.9,26.0,648.0,863.85,659.02
2017,11,14,13,15,579.5,189.0,4.9,26.0,558.5,733.85,565.43
2017,11,14,13,30,316.0,274.0,4.9,26.0,469.0,589.64,454.82
2017,11,14,13,45,560.5,188.0,4.9,26.0,518.0,719.34,557.37
2017,11,14,14,0,805.0,102.0,4.9,26.0,567.0,831.16,639.15
2017,11,14,14,15,791.0,99.5,4.85,26.0,536.0,808.72,623.42
2017,11,14,14,30,777.0,97.0,4.8,26.0,505.0,783.42,606.45
2017,11,14,14,45,747.0,97.0,4.75,26.0,466.0,749.4,583.15
2017,11,14,15,0,717.0,97.0,4.7,26.0,427.0,710.02,555.79
2017,11,14,15,15,689.0,93.0,4.6,25.5,384.5,665.92,525.49
2017,11,14,15,30,661.0,89.0,4.5,25.0,342.0,620.79,493.83
2017,11,14,15,45,618.0,83.5,4.4,25.0,296.0,562.56,449.88
2017,11,14,16,0,575.0,78.0,4.3,25.0,250.0,505.08,404.95
2017,11,14,16,15,515.0,69.5,3.85,24.0,202.5,434.58,349.33
2017,11,14,16,30,455.0,61.0,3.4,23.0,155.0,367.21,294.11
2017,11,14,16,45,363.5,49.0,3.0,22.5,111.0,282.76,222.94
2017,11,14,17,0,272.0,37.0,2.6,22.0,67.0,206.16,154.89
2017,11,14,17,15,136.0,18.5,2.45,21.5,33.5,99.24,26.27
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,14.21,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,28.15,17.51
2017,11,15,7,45,334.5,48.5,3.35,17.5,103.0,41.62,26.08
2017,11,15,8,0,437.0,61.0,3.5,18.0,147.0,84.28,48.86
2017,11,15,8,15,218.5,49.5,3.55,18.5,92.5,72.85,45.96
2017,11,15,8,30,0.0,38.0,3.6,19.0,38.0,35.28,24.1
2017,11,15,8,45,0.0,49.0,3.7,20.0,49.0,45.53,32.57
2017,11,15,9,0,0.0,60.0,3.8,21.0,60.0,55.79,40.87
2017,11,15,9,15,9.5,114.5,3.75,21.0,119.0,109.84,85.08
2017,11,15,9,30,19.0,169.0,3.7,21.0,178.0,165.36,129.8
2017,11,15,9,45,26.0,188.0,3.7,21.5,201.0,188.08,147.44
2017,11,15,10,0,33.0,207.0,3.7,22.0,224.0,214.96,168.28
2017,11,15,10,15,16.5,161.0,3.6,22.5,169.5,160.39,124.33
2017,11,15,10,30,0.0,115.0,3.5,23.0,115.0,107.49,81.5
2017,11,15,10,45,0.0,104.0,3.45,23.5,104.0,97.1,72.94
2017,11,15,11,0,0.0,93.0,3.4,24.0,93.0,86.7,64.38
2017,11,15,11,15,0.0,95.5,3.25,24.0,95.5,89.07,66.2
2017,11,15,11,30,0.0,98.0,3.1,24.0,98.0,91.46,68.04
2017,11,15,11,45,0.0,106.0,3.0,24.5,106.0,99.1,73.91
2017,11,15,12,0,0.0,114.0,2.9,25.0,114.0,106.79,79.81
2017,11,15,12,15,0.0,110.5,2.7,25.0,110.5,103.46,77.14
2017,11,15,12,30,0.0,107.0,2.5,25.0,107.0,100.13,74.51
2017,11,15,12,45,0.0,118.5,2.35,25.5,118.5,111.28,83.17
2017,11,15,13,0,0.0,130.0,2.2,26.0,130.0,122.6,91.9
2017,11,15,13,15,0.5,149.5,2.0,26.0,149.5,142.51,107.52
2017,11,15,13,30,1.0,169.0,1.8,26.0,169.0,162.96,123.49
2017,11,15,13,45,1.5,170.0,1.65,26.5,170.5,164.95,124.87
2017,11,15,14,0,2.0,171.0,1.5,27.0,172.0,167.09,126.44
2017,11,15,14,15,1.0,165.5,1.3,27.0,166.0,161.31,122.07
2017,11,15,14,30,0.0,160.0,1.1,27.0,160.0,155.65,117.83
2017,11,15,14,45,1.0,155.5,0.95,27.0,156.0,152.88,115.94
2017,11,15,15,0,2.0,151.0,0.8,27.0,152.0,150.33,114.21
2017,11,15,15,15,1.0,136.5,0.65,26.5,137.0,135.33,102.88
2017,11,15,15,30,0.0,122.0,0.5,26.0,122.0,120.41,91.5
2017,11,15,15,45,274.0,102.5,0.4,26.0,183.5,322.72,254.94
2017,11,15,16,0,548.0,83.0,0.3,26.0,245.0,491.89,380.13
2017,11,15,16,15,487.0,74.0,0.3,25.0,198.5,421.21,326.08
2017,11,15,16,30,426.0,65.0,0.3,24.0,152.0,352.16,273.33
2017,11,15,16,45,331.5,52.0,0.3,23.5,108.0,267.63,205.65
2017,11,15,17,0,237.0,39.0,0.3,23.0,64.0,191.94,140.91
2017,11,15,17,15,118.5,19.5,0.35,22.5,32.0,92.76,17.86
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,113.0,17.5,0.5,18.0,28.0,13.84,0.0
2017,11,16,7,30,226.0,35.0,0.5,18.0,56.0,27.4,16.68
2017,11,16,7,45,330.0,46.5,0.5,18.5,99.5,39.35,24.56
2017,11,16,8,0,434.0,58.0,0.5,19.0,143.0,80.53,45.79
2017,11,16,8,15,497.0,66.5,0.6,19.5,189.5,124.87,76.35
2017,11,16,8,30,560.0,75.0,0.7,20.0,236.0,176.45,116.89
2017,11,16,8,45,602.0,81.5,0.85,20.5,281.5,227.85,160.2
2017,11,16,9,0,644.0,88.0,1.0,21.0,327.0,283.35,207.3
2017,11,16,9,15,674.0,92.5,1.15,21.5,369.5,336.38,252.33
2017,11,16,9,30,704.0,97.0,1.3,22.0,412.0,391.49,298.04
2017,11,16,9,45,727.5,99.5,1.45,22.5,450.0,443.33,340.25
2017,11,16,10,0,751.0,102.0,1.6,23.0,488.0,495.9,381.87
2017,11,16,10,15,518.5,176.0,1.7,23.0,450.5,474.03,366.19
2017,11,16,10,30,286.0,250.0,1.8,23.0,413.0,427.2,330.0
2017,11,16,10,45,287.0,262.5,1.9,23.5,431.5,455.26,350.94
2017,11,16,11,0,288.0,275.0,2.0,24.0,450.0,482.76,370.7
2017,11,16,11,15,148.0,240.5,2.05,24.5,331.0,351.36,270.72
2017,11,16,11,30,8.0,206.0,2.1,25.0,212.0,202.23,153.95
2017,11,16,11,45,139.0,255.0,2.2,25.5,346.0,372.26,286.53
2017,11,16,12,0,270.0,304.0,2.3,26.0,480.0,545.96,414.76
2017,11,16,12,15,309.5,295.5,2.3,26.0,497.5,578.07,437.84
2017,11,16,12,30,349.0,287.0,2.3,26.0,515.0,610.25,461.75
2017,11,16,12,45,577.0,203.0,2.35,26.5,574.5,731.93,552.31
2017,11,16,13,0,805.0,119.0,2.4,27.0,634.0,844.33,629.45
2017,11,16,13,15,799.0,118.0,2.35,27.0,618.0,843.72,628.17
2017,11,16,13,30,793.0,117.0,2.3,27.0,602.0,839.78,625.81
2017,11,16,13,45,790.0,112.0,2.3,27.5,579.5,830.64,619.28
2017,11,16,14,0,787.0,107.0,2.3,28.0,557.0,818.22,610.71
2017,11,16,14,15,772.5,104.5,2.3,27.5,526.5,795.71,597.79
2017,11,16,14,30,758.0,102.0,2.3,27.0,496.0,770.41,582.96
2017,11,16,14,45,735.5,99.5,2.3,27.0,458.5,740.48,563.67
2017,11,16,15,0,713.0,97.0,2.3,27.0,421.0,704.41,539.88
2017,11,16,15,15,684.5,92.5,2.15,26.5,379.0,659.62,509.74
2017,11,16,15,30,656.0,88.0,2.0,26.0,337.0,613.86,478.34
2017,11,16,15,45,613.5,82.5,1.95,26.0,291.0,556.4,436.43
2017,11,16,16,0,571.0,77.0,1.9,26.0,245.0,499.65,393.41
2017,11,16,16,15,510.5,68.5,1.7,25.5,198.0,429.27,338.7
2017,11,16,16,30,450.0,60.0,1.5,25.0,151.0,362.05,284.45
2017,11,16,16,45,359.0,48.0,1.3,24.5,107.5,278.42,215.57
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,202.74,149.03
2017,11,16,17,15,134.0,18.0,1.2,23.5,32.0,96.78,12.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.5,17.0,3.75,19.0,28.0,13.47,0.0
2017,11,17,7,30,237.0,34.0,3.9,19.0,56.0,26.65,15.69
2017,11,17,7,45,339.5,46.5,4.05,19.5,99.5,40.08,28.66
2017,11,17,8,0,442.0,59.0,4.2,20.0,143.0,81.32,46.18
2017,11,17,8,15,506.0,67.5,4.5,20.5,190.5,126.09,77.04
2017,11,17,8,30,570.0,76.0,4.8,21.0,238.0,178.24,118.44
2017,11,17,8,45,618.0,80.5,5.1,21.5,284.5,229.67,162.37
2017,11,17,9,0,666.0,85.0,5.4,22.0,331.0,285.85,211.06
2017,11,17,9,15,333.0,77.0,5.55,22.5,200.0,195.89,149.45
2017,11,17,9,30,0.0,69.0,5.7,23.0,69.0,64.2,47.16
2017,11,17,9,45,91.5,149.5,5.85,24.0,196.5,187.11,146.03
2017,11,17,10,0,183.0,230.0,6.0,25.0,324.0,318.09,248.76
2017,11,17,10,15,212.0,243.0,6.0,25.5,358.0,357.85,279.42
2017,11,17,10,30,241.0,256.0,6.0,26.0,392.0,399.87,311.65
2017,11,17,10,45,537.5,179.0,6.05,26.5,499.5,538.08,420.88
2017,11,17,11,0,834.0,102.0,6.1,27.0,607.0,685.87,534.97
2017,11,17,11,15,840.0,103.0,6.05,27.0,623.5,722.09,561.16
2017,11,17,11,30,846.0,104.0,6.0,27.0,640.0,755.89,585.0
2017,11,17,11,45,550.0,204.5,6.0,27.5,555.0,657.09,507.83
2017,11,17,12,0,254.0,305.0,6.0,28.0,470.0,523.49,401.85
2017,11,17,12,15,339.5,285.0,5.95,28.0,506.0,590.67,454.02
2017,11,17,12,30,425.0,265.0,5.9,28.0,542.0,659.66,506.36
2017,11,17,12,45,629.5,187.0,5.9,28.5,590.5,762.71,585.25
2017,11,17,13,0,834.0,109.0,5.9,29.0,639.0,856.26,651.21
2017,11,17,13,15,827.5,108.0,5.85,29.0,623.0,855.34,650.42
2017,11,17,13,30,821.0,107.0,5.8,29.0,607.0,851.01,647.83
2017,11,17,13,45,816.0,103.5,5.75,29.0,584.0,841.73,641.92
2017,11,17,14,0,811.0,100.0,5.7,29.0,561.0,829.12,633.8
2017,11,17,14,15,797.0,97.5,5.65,29.0,530.0,806.84,618.92
2017,11,17,14,30,783.0,95.0,5.6,29.0,499.0,781.69,602.05
2017,11,17,14,45,759.0,93.5,5.6,29.0,461.5,746.91,578.39
2017,11,17,15,0,735.0,92.0,5.6,29.0,424.0,714.43,556.24
2017,11,17,15,15,707.5,87.5,5.45,28.5,381.5,669.95,525.51
2017,11,17,15,30,680.0,83.0,5.3,28.0,339.0,624.39,493.44
2017,11,17,15,45,644.5,76.5,5.2,28.0,293.5,570.0,452.78
2017,11,17,16,0,609.0,70.0,5.1,28.0,248.0,515.86,410.45
2017,11,17,16,15,550.0,62.5,4.8,27.0,201.0,446.42,355.85
2017,11,17,16,30,491.0,55.0,4.5,26.0,154.0,380.01,301.52
2017,11,17,16,45,402.0,44.0,4.2,25.5,109.5,297.09,231.7
2017,11,17,17,0,313.0,33.0,3.9,25.0,65.0,221.71,163.44
2017,11,17,17,15,156.5,16.5,3.9,24.5,32.5,106.67,5.67
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.5,3.9,18.5,26.5,16.68,0.0
2017,11,18,7,30,209.0,35.0,3.9,19.0,53.0,27.52,16.11
2017,11,18,7,45,313.0,48.5,3.95,19.5,96.5,39.62,28.21
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,80.13,46.24
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.5,125.91,77.91
2017,11,18,8,30,547.0,81.0,4.4,21.0,235.0,177.6,118.67
2017,11,18,8,45,605.5,84.5,4.65,22.0,283.0,229.22,161.79
2017,11,18,9,0,664.0,88.0,4.9,23.0,331.0,286.79,210.58
2017,11,18,9,15,695.5,92.5,5.55,23.5,374.5,341.25,258.13
2017,11,18,9,30,727.0,97.0,6.2,24.0,418.0,397.92,306.83
2017,11,18,9,45,765.5,95.0,6.85,24.5,459.5,453.65,354.03
2017,11,18,10,0,804.0,93.0,7.5,25.0,501.0,510.66,401.46
2017,11,18,10,15,820.0,95.0,7.8,25.0,533.5,560.86,443.17
2017,11,18,10,30,836.0,97.0,8.1,25.0,566.0,610.34,483.58
2017,11,18,10,45,855.5,95.5,8.4,25.5,593.5,657.35,520.58
2017,11,18,11,0,875.0,94.0,8.7,26.0,621.0,703.23,556.09
2017,11,18,11,15,882.0,95.0,8.65,25.5,639.0,737.77,582.95
2017,11,18,11,30,889.0,96.0,8.6,25.0,657.0,772.99,609.84
2017,11,18,11,45,902.0,92.5,8.6,25.0,668.5,805.3,633.46
2017,11,18,12,0,915.0,89.0,8.6,25.0,680.0,834.94,655.12
2017,11,18,12,15,916.0,89.0,8.55,24.5,680.5,855.81,671.54
2017,11,18,12,30,917.0,89.0,8.5,24.0,681.0,873.27,685.63
2017,11,18,12,45,919.0,86.5,8.5,24.0,674.5,885.21,694.61
2017,11,18,13,0,921.0,84.0,8.5,24.0,668.0,893.55,701.12
2017,11,18,13,15,916.0,83.5,8.45,23.5,652.0,894.55,703.64
2017,11,18,13,30,911.0,83.0,8.4,23.0,636.0,891.89,703.65
2017,11,18,13,45,906.0,80.5,8.35,23.0,612.0,883.22,698.02
2017,11,18,14,0,901.0,78.0,8.3,23.0,588.0,870.98,689.89
2017,11,18,14,15,889.0,76.5,8.2,22.5,556.5,850.57,676.99
2017,11,18,14,30,877.0,75.0,8.1,22.0,525.0,827.02,661.76
2017,11,18,14,45,861.5,72.0,8.0,22.0,487.5,795.81,639.42
2017,11,18,15,0,846.0,69.0,7.9,22.0,450.0,768.69,620.12
2017,11,18,15,15,822.0,66.5,7.75,21.5,406.0,726.46,590.06
2017,11,18,15,30,798.0,64.0,7.6,21.0,362.0,682.56,558.18
2017,11,18,15,45,766.0,59.5,7.45,20.5,315.0,629.23,518.09
2017,11,18,16,0,734.0,55.0,7.3,20.0,268.0,575.51,476.19
2017,11,18,16,15,679.0,49.5,7.0,19.5,218.0,506.17,418.49
2017,11,18,16,30,624.0,44.0,6.7,19.0,168.0,439.12,360.43
2017,11,18,16,45,536.5,36.0,6.45,18.5,120.5,354.59,285.92
2017,11,18,17,0,449.0,28.0,6.2,18.0,73.0,276.66,210.41
2017,11,18,17,15,224.5,14.0,6.0,17.5,36.5,132.94,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
