Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,10.48,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,18.07,1.39
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,27.65,18.02
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,59.84,32.95
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,103.52,60.81
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,155.76,101.56
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,207.81,146.35
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,265.0,196.79
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,319.53,245.92
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,377.09,296.67
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,430.82,343.24
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,485.35,389.09
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,535.58,430.27
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,585.16,469.75
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,630.36,504.95
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,674.08,538.16
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,711.92,565.88
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,747.39,589.96
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,778.26,610.48
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,801.27,625.23
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,821.74,639.39
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,838.92,651.28
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,851.2,658.56
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,860.04,663.53
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,861.2,664.25
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,865.7,667.52
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,857.35,660.9
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,845.54,652.11
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,825.59,638.4
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,802.56,622.61
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,772.41,602.03
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,739.68,579.5
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,696.97,549.72
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,652.76,518.31
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,598.79,478.79
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,544.63,436.91
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,478.69,384.67
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,411.34,329.08
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,322.26,253.37
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,241.69,174.07
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,94.16,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,10.01,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,17.23,0.0
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,26.38,16.82
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,57.48,30.93
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,101.0,58.08
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,152.93,98.02
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,204.8,142.57
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,261.11,192.12
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,315.6,239.69
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,373.08,288.19
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,371.33,290.6
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,345.87,271.66
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,380.82,299.03
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,415.96,325.5
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,401.56,312.56
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,372.72,288.6
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,428.86,331.03
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,497.54,380.93
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,455.66,348.0
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,417.96,318.47
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,490.46,373.97
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,577.12,437.26
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,555.17,419.46
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,531.19,401.24
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,557.15,421.97
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,581.94,441.41
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,717.75,542.22
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,826.89,616.68
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,805.54,603.43
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,781.24,589.59
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,744.82,567.13
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,710.76,545.93
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,667.17,517.16
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,622.44,486.93
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,565.48,446.45
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,509.02,404.26
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,438.45,349.52
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,371.02,294.77
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,284.63,222.87
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,206.49,148.0
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,78.43,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.01,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.64,0.0
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,28.52,18.55
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,58.25,34.17
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,100.88,61.69
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,150.49,99.73
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,200.12,141.44
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,255.29,188.91
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,308.11,235.07
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,363.54,282.49
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,415.73,325.79
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,469.08,368.58
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,518.01,407.6
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,566.54,445.16
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,609.49,477.81
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,651.9,509.28
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,688.9,535.83
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,723.74,560.2
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,757.88,582.95
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,789.91,604.09
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,810.07,617.42
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,826.98,628.64
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,837.96,635.01
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,845.51,639.19
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,846.1,639.65
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,843.23,637.94
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,833.01,631.76
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,819.5,623.48
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,798.35,609.63
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,774.28,593.83
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,741.51,571.86
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,706.55,548.18
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,667.14,520.47
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,622.42,488.34
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,567.11,447.08
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,512.18,404.28
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,442.08,350.87
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,375.04,297.14
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,288.12,224.78
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,209.58,149.33
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,79.74,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,9.05,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,15.5,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,26.18,16.23
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,55.32,30.53
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,93.87,59.61
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,124.76,88.44
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,161.29,118.76
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,203.13,154.09
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,275.77,211.05
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,365.5,282.92
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,418.53,327.69
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,472.63,372.15
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,522.52,412.33
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,571.93,450.95
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,616.29,484.86
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,659.24,516.86
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,696.24,543.57
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,730.98,567.59
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,764.29,589.46
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,795.27,609.48
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,816.16,623.52
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,833.78,635.41
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,844.77,643.09
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,852.27,648.54
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,853.01,649.2
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,850.25,647.63
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,840.27,641.52
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,826.95,633.27
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,806.78,620.02
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,783.63,604.75
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,722.15,562.22
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,664.71,522.08
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,617.84,489.17
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,570.48,454.31
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,520.17,415.78
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,469.77,376.03
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,404.81,324.34
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,342.45,272.71
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,263.55,205.98
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,192.08,136.62
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,71.85,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,19.95,10.74
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,32.46,21.34
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,47.03,33.95
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,61.79,46.57
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,77.6,59.85
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,93.57,73.02
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,108.29,84.94
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,123.13,96.77
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,79.64,60.53
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,36.23,24.45
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,39.03,26.72
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,41.84,28.96
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,118.77,91.56
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,198.8,155.01
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,205.89,160.29
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,213.06,165.79
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,227.45,176.72
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,242.2,187.87
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,288.87,224.49
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,327.9,254.89
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,424.67,330.68
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,524.51,406.68
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,407.17,316.69
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,287.68,223.15
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,395.47,310.04
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,502.74,393.97
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,489.12,384.29
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,474.19,374.13
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,563.67,446.81
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,637.2,505.44
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,591.68,472.2
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,545.61,437.94
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,495.16,398.83
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,444.87,358.72
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,392.5,316.46
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,341.18,273.15
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,256.77,201.1
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,181.55,128.81
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,66.88,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,8.58,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,14.26,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,25.01,14.43
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,51.69,28.69
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,90.78,51.83
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,138.98,87.26
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,137.66,98.58
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,105.59,81.97
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,121.97,95.11
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,138.86,108.5
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,154.41,120.71
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,170.33,133.13
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,261.24,205.74
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,354.81,279.56
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,193.09,151.57
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.95
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,123.36,93.84
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,231.84,178.93
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,504.32,397.02
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,764.36,591.89
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,645.32,500.17
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,493.51,380.93
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,432.26,333.81
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,356.64,274.92
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,431.55,334.19
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,494.66,383.53
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,485.02,375.84
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,487.46,377.25
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,633.33,493.03
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,758.79,586.85
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,727.37,564.19
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,693.74,540.7
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,655.33,514.15
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,612.12,483.52
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,557.61,442.28
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,503.54,399.59
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,434.31,344.88
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,368.21,290.5
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,282.69,218.5
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,205.52,144.25
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,77.87,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.2,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,26.76,16.18
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,43.51,30.76
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,63.22,47.5
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,85.45,66.32
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,108.28,85.8
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,132.6,106.61
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,173.18,140.35
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,217.86,177.92
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,189.85,155.4
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,153.64,124.86
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,176.97,143.96
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,201.27,163.69
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,213.58,173.29
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,226.01,182.95
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,235.05,190.17
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,244.18,197.47
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,192.28,154.39
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,140.04,110.86
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,140.69,111.41
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,141.36,111.96
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,140.07,110.72
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,138.8,109.53
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,117.09,91.77
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,95.53,74.08
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,89.24,68.84
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,82.95,63.6
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,146.23,116.81
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,225.98,183.18
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,198.57,160.92
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,183.21,148.56
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,165.28,134.18
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,147.51,119.74
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,126.12,101.76
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,105.0,83.79
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,83.8,65.68
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,62.62,47.34
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,42.42,29.71
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,21.36,10.75
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,10.96,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,4.16,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,7.41,0.93
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,9.26,2.59
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,52.99,41.26
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,96.91,79.51
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,64.2,50.82
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,31.58,22.17
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,46.49,35.18
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,61.42,48.09
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,113.35,92.81
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,166.81,138.13
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,144.07,118.59
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,121.29,99.1
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,91.49,73.44
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,62.39,48.35
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,65.19,50.76
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,68.0,53.17
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,72.2,56.68
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,76.4,60.2
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,71.72,56.24
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,67.04,52.29
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,41.85,30.65
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,16.72,8.9
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,15.78,8.14
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,14.85,7.37
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,70.28,55.83
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,132.69,109.9
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,119.44,98.64
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,106.21,87.4
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,91.29,74.54
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,76.33,61.49
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,60.72,47.76
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,44.94,33.69
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,30.72,20.78
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,17.63,8.32
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,9.05,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,8.79,1.49
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,14.82,7.06
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,21.79,13.4
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,28.76,19.7
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,35.74,25.94
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,42.73,32.11
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,51.59,39.85
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,60.46,47.52
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,62.8,49.43
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,65.14,51.35
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,66.54,52.45
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,67.95,53.55
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,123.67,101.4
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,181.17,150.08
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,137.64,112.93
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,94.35,75.85
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,136.49,111.63
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,179.85,147.96
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,167.65,137.56
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,155.34,127.14
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,217.49,180.24
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,294.49,245.02
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,178.19,147.71
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,64.24,50.04
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,102.05,82.71
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,142.45,117.43
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,114.13,93.33
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,86.16,69.41
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,65.6,51.73
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,45.54,34.34
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,40.87,30.4
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,36.21,26.42
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,31.09,21.97
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,25.97,17.46
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,20.86,12.89
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,15.75,8.26
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,10.65,3.59
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,5.55,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.77,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,23.64,13.61
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,45.71,24.27
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,91.62,50.19
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,146.59,92.27
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,202.03,141.14
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,262.42,196.5
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,320.12,250.4
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,379.95,305.09
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,437.53,356.02
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,495.0,405.0
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,548.29,450.18
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,600.71,493.33
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,648.24,531.83
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,693.96,568.05
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,734.61,599.31
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,772.66,626.32
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,804.47,648.56
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,833.04,668.42
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,855.76,684.91
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,874.95,698.98
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,888.5,708.26
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,898.32,715.03
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,900.31,717.27
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,898.51,717.03
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,889.84,712.37
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,877.57,705.23
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,857.13,691.53
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,833.44,675.52
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,807.12,657.79
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,771.52,632.88
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,727.86,601.34
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,682.54,567.91
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,625.5,523.46
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,568.36,476.84
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,495.91,415.64
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,425.95,354.23
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,341.67,278.71
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,260.16,194.48
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,120.96,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,12.39,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,18.72,9.16
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,40.11,19.36
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,86.05,44.23
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,140.63,85.49
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,195.28,133.8
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,253.41,187.29
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,310.84,240.66
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,370.38,294.92
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,426.03,344.11
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,481.87,391.66
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,533.71,435.76
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,584.68,477.95
