Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,631.57,515.85
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,676.72,551.46
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,716.52,583.14
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,753.76,610.7
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,785.44,633.0
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,814.08,652.96
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,836.6,669.11
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,855.62,682.76
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,868.67,691.09
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,878.02,696.86
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,880.94,699.14
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,880.12,698.89
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,872.29,693.69
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,860.82,686.02
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,843.2,673.34
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,822.31,658.36
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,790.96,635.95
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,757.2,611.65
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,716.62,581.75
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,680.41,555.16
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,626.88,514.65
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,573.05,472.19
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,504.82,417.15
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,438.74,361.13
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,350.32,283.62
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,269.04,200.38
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,125.4,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.5,3.0,20.0,12.39,0.0
2017,12,10,7,45,420.5,22.5,1.55,4.0,62.0,19.35,9.28
2017,12,10,8,0,574.0,32.0,1.6,5.0,104.0,40.47,19.81
2017,12,10,8,15,652.0,38.0,1.85,6.0,153.5,87.74,44.46
2017,12,10,8,30,730.0,44.0,2.1,7.0,203.0,143.79,85.82
2017,12,10,8,45,776.0,48.5,2.35,8.0,252.5,200.49,134.74
2017,12,10,9,0,822.0,53.0,2.6,9.0,302.0,261.52,189.76
2017,12,10,9,15,852.0,56.0,2.45,10.0,348.0,320.68,243.74
2017,12,10,9,30,882.0,59.0,2.3,11.0,394.0,380.74,297.25
2017,12,10,9,45,903.0,61.0,2.15,12.0,434.5,437.51,346.46
2017,12,10,10,0,924.0,63.0,2.0,13.0,475.0,494.46,393.76
2017,12,10,10,15,938.5,64.5,1.95,13.5,509.5,547.45,437.19
2017,12,10,10,30,953.0,66.0,1.9,14.0,544.0,599.41,478.24
2017,12,10,10,45,963.5,66.5,1.9,15.0,571.5,646.59,513.67
2017,12,10,11,0,974.0,67.0,1.9,16.0,599.0,691.83,546.46
2017,12,10,11,15,980.0,68.0,1.9,16.5,618.5,732.47,575.68
2017,12,10,11,30,986.0,69.0,1.9,17.0,638.0,770.4,600.73
2017,12,10,11,45,737.0,144.0,1.9,17.5,573.5,707.62,552.75
2017,12,10,12,0,488.0,219.0,1.9,18.0,509.0,616.71,482.17
2017,12,10,12,15,738.0,146.5,1.9,18.0,587.0,751.23,585.06
2017,12,10,12,30,988.0,74.0,1.9,18.0,665.0,875.27,670.45
2017,12,10,12,45,987.0,73.0,1.9,18.5,659.0,888.79,677.23
2017,12,10,13,0,986.0,72.0,1.9,19.0,653.0,898.53,682.75
2017,12,10,13,15,981.0,71.5,1.9,19.0,638.5,901.76,685.33
2017,12,10,13,30,976.0,71.0,1.9,19.0,624.0,901.16,685.54
2017,12,10,13,45,969.5,69.5,1.9,19.0,601.5,894.3,681.69
2017,12,10,14,0,963.0,68.0,1.9,19.0,579.0,883.72,675.51
2017,12,10,14,15,899.5,70.5,1.85,19.0,527.5,827.99,637.72
2017,12,10,14,30,836.0,73.0,1.8,19.0,476.0,776.96,603.22
2017,12,10,14,45,865.5,69.0,1.8,19.0,459.5,776.29,604.51
2017,12,10,15,0,895.0,65.0,1.8,19.0,443.0,778.08,607.09
2017,12,10,15,15,870.5,62.5,1.55,18.5,400.5,737.09,577.93
2017,12,10,15,30,846.0,60.0,1.3,18.0,358.0,700.26,551.59
2017,12,10,15,45,810.0,56.0,1.05,17.5,310.5,645.79,511.57
2017,12,10,16,0,774.0,52.0,0.8,17.0,263.0,590.89,469.63
2017,12,10,16,15,716.5,47.0,0.75,16.0,213.5,521.47,416.59
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,454.09,362.26
2017,12,10,16,45,560.5,34.5,0.7,14.5,116.0,364.56,287.24
2017,12,10,17,0,462.0,27.0,0.7,14.0,68.0,281.85,205.51
2017,12,10,17,15,231.0,13.5,0.8,13.5,34.0,131.57,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,6.0,18.0,17.16,0.0
2017,12,11,7,45,261.5,26.5,3.3,7.0,58.5,21.58,10.36
2017,12,11,8,0,523.0,35.0,3.5,8.0,99.0,41.25,21.62
2017,12,11,8,15,605.0,42.0,3.45,8.5,148.0,86.52,45.09
2017,12,11,8,30,687.0,49.0,3.4,9.0,197.0,141.18,84.98
2017,12,11,8,45,734.0,54.0,3.4,9.5,245.5,196.05,132.04
2017,12,11,9,0,781.0,59.0,3.4,10.0,294.0,255.44,185.51
2017,12,11,9,15,710.5,73.5,3.2,10.5,311.5,291.69,223.39
2017,12,11,9,30,640.0,88.0,3.0,11.0,329.0,320.6,253.33
2017,12,11,9,45,767.5,79.5,2.9,12.0,398.5,399.42,318.98
2017,12,11,10,0,895.0,71.0,2.8,13.0,468.0,488.27,391.22
2017,12,11,10,15,911.0,72.5,2.6,14.0,503.0,540.13,432.92
2017,12,11,10,30,927.0,74.0,2.4,15.0,538.0,591.81,472.79
2017,12,11,10,45,940.0,75.0,2.25,16.5,566.0,640.07,507.61
2017,12,11,11,0,953.0,76.0,2.1,18.0,594.0,686.68,539.57
2017,12,11,11,15,959.5,76.5,2.15,19.0,613.5,726.51,567.63
2017,12,11,11,30,966.0,77.0,2.2,20.0,633.0,763.74,591.67
2017,12,11,11,45,749.5,139.5,2.25,21.0,575.5,710.67,550.28
2017,12,11,12,0,533.0,202.0,2.3,22.0,518.0,631.77,488.86
2017,12,11,12,15,483.0,219.5,2.4,22.0,507.0,626.4,485.21
2017,12,11,12,30,433.0,237.0,2.5,22.0,496.0,617.24,478.14
2017,12,11,12,45,491.0,215.5,2.7,22.5,506.5,650.29,503.89
2017,12,11,13,0,549.0,194.0,2.9,23.0,517.0,682.12,528.39
2017,12,11,13,15,569.0,182.5,2.95,23.0,510.5,692.01,536.64
2017,12,11,13,30,589.0,171.0,3.0,23.0,504.0,699.54,543.41
2017,12,11,13,45,412.0,205.0,3.1,23.0,434.0,593.17,463.11
2017,12,11,14,0,235.0,239.0,3.2,23.0,364.0,462.17,362.81
2017,12,11,14,15,309.0,213.5,3.1,22.5,368.0,505.85,399.42
2017,12,11,14,30,383.0,188.0,3.0,22.0,372.0,533.42,423.17
2017,12,11,14,45,555.0,135.0,2.95,22.0,380.5,615.26,488.64
2017,12,11,15,0,727.0,82.0,2.9,22.0,389.0,676.29,535.14
2017,12,11,15,15,782.5,71.5,2.55,21.0,373.0,689.03,545.63
2017,12,11,15,30,838.0,61.0,2.2,20.0,357.0,695.89,551.68
2017,12,11,15,45,801.5,57.5,1.85,19.0,309.5,642.03,512.35
2017,12,11,16,0,765.0,54.0,1.5,18.0,262.0,587.75,471.17
2017,12,11,16,15,707.5,48.5,1.5,16.5,213.0,518.05,418.25
2017,12,11,16,30,650.0,43.0,1.5,15.0,164.0,450.39,363.74
2017,12,11,16,45,551.0,35.0,1.55,14.0,116.5,360.38,287.66
2017,12,11,17,0,452.0,27.0,1.6,13.0,69.0,277.39,205.45
2017,12,11,17,15,226.0,13.5,1.6,12.5,34.5,129.75,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,240.0,11.0,3.4,6.0,17.0,10.48,0.0
2017,12,12,7,45,394.5,21.0,3.7,6.5,57.5,17.99,7.31
2017,12,12,8,0,549.0,31.0,4.0,7.0,98.0,36.55,18.09
2017,12,12,8,15,628.5,37.5,4.25,7.5,146.5,82.6,41.28
2017,12,12,8,30,708.0,44.0,4.5,8.0,195.0,137.63,81.37
2017,12,12,8,45,755.5,48.0,4.8,9.0,243.5,192.67,128.64
2017,12,12,9,0,803.0,52.0,5.1,10.0,292.0,252.23,182.54
2017,12,12,9,15,834.0,55.0,5.15,10.5,337.5,310.56,236.92
2017,12,12,9,30,865.0,58.0,5.2,11.0,383.0,369.93,291.63
2017,12,12,9,45,887.5,60.0,5.3,11.5,423.5,426.4,343.05
2017,12,12,10,0,910.0,62.0,5.4,12.0,464.0,483.24,393.41
2017,12,12,10,15,924.5,63.5,5.3,12.0,498.5,535.6,439.25
2017,12,12,10,30,939.0,65.0,5.2,12.0,533.0,586.98,483.01
2017,12,12,10,45,951.5,65.0,5.1,12.5,560.5,634.27,521.44
2017,12,12,11,0,964.0,65.0,5.0,13.0,588.0,679.83,557.39
2017,12,12,11,15,971.0,66.0,4.9,13.5,608.0,720.88,588.74
2017,12,12,11,30,978.0,67.0,4.8,14.0,628.0,759.34,615.55
2017,12,12,11,45,968.5,73.5,4.75,14.5,638.0,789.28,635.91
2017,12,12,12,0,959.0,80.0,4.7,15.0,648.0,815.47,653.38
2017,12,12,12,15,960.5,80.5,4.6,15.0,651.5,839.58,670.22
2017,12,12,12,30,962.0,81.0,4.5,15.0,655.0,860.28,684.54
2017,12,12,12,45,963.5,79.5,4.45,15.5,650.0,875.15,693.7
2017,12,12,13,0,965.0,78.0,4.4,16.0,645.0,886.4,700.34
2017,12,12,13,15,961.0,77.0,4.35,16.0,631.0,890.01,702.98
2017,12,12,13,30,957.0,76.0,4.3,16.0,617.0,889.88,703.12
2017,12,12,13,45,951.0,74.5,4.25,16.0,595.5,883.76,699.25
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,873.98,692.96
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,856.16,680.72
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,835.03,666.18
2017,12,12,14,45,889.5,72.5,3.9,16.0,476.0,805.92,645.79
2017,12,12,15,0,857.0,75.0,3.8,16.0,437.0,767.78,618.59
2017,12,12,15,15,831.0,71.5,3.5,15.5,394.5,725.25,588.09
2017,12,12,15,30,805.0,68.0,3.2,15.0,352.0,680.98,555.69
2017,12,12,15,45,767.5,63.5,2.9,14.5,305.5,626.18,514.37
2017,12,12,16,0,730.0,59.0,2.6,14.0,259.0,571.04,470.67
2017,12,12,16,15,670.5,53.5,2.25,12.5,210.0,501.17,414.37
2017,12,12,16,30,611.0,48.0,1.9,11.0,161.0,439.52,361.8
2017,12,12,16,45,508.0,39.0,1.6,10.0,114.0,348.24,282.38
2017,12,12,17,0,405.0,30.0,1.3,9.0,67.0,265.0,199.44
2017,12,12,17,15,202.5,15.0,1.3,8.5,33.5,124.33,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,12.5,24.5,1.95,4.5,26.0,21.98,9.76
2017,12,13,8,0,25.0,42.0,2.1,5.0,45.0,37.47,25.88
2017,12,13,8,15,37.0,61.5,2.3,5.5,68.0,57.82,43.15
2017,12,13,8,30,49.0,81.0,2.5,6.0,91.0,80.02,62.07
2017,12,13,8,45,57.5,100.0,2.75,7.0,114.5,102.77,81.63
2017,12,13,9,0,66.0,119.0,3.0,8.0,138.0,126.68,102.1
2017,12,13,9,15,85.0,138.5,3.0,8.0,167.5,155.31,126.56
2017,12,13,9,30,104.0,158.0,3.0,8.0,197.0,188.48,154.85
2017,12,13,9,45,91.5,174.0,3.0,8.5,210.5,202.91,167.25
2017,12,13,10,0,79.0,190.0,3.0,9.0,224.0,218.45,180.17
2017,12,13,10,15,151.5,205.5,3.15,9.5,278.0,279.29,230.54
2017,12,13,10,30,224.0,221.0,3.3,10.0,332.0,342.94,282.79
2017,12,13,10,45,236.0,232.0,3.45,11.0,355.0,372.43,305.94
2017,12,13,11,0,248.0,243.0,3.6,12.0,378.0,409.31,334.61
2017,12,13,11,15,361.5,228.5,3.7,12.0,432.0,480.73,393.34
2017,12,13,11,30,475.0,214.0,3.8,12.0,486.0,567.0,462.74
2017,12,13,11,45,522.5,201.0,3.9,12.5,505.5,604.81,492.27
2017,12,13,12,0,570.0,188.0,4.0,13.0,525.0,642.9,522.03
2017,12,13,12,15,441.5,226.5,4.0,13.0,488.0,600.4,486.73
2017,12,13,12,30,313.0,265.0,4.0,13.0,451.0,541.83,439.01
2017,12,13,12,45,331.5,258.5,4.0,13.0,454.5,556.97,451.83
2017,12,13,13,0,350.0,252.0,4.0,13.0,458.0,571.2,463.64
2017,12,13,13,15,469.0,211.5,3.95,13.0,480.5,640.89,520.45
2017,12,13,13,30,588.0,171.0,3.9,13.0,503.0,697.77,566.86
2017,12,13,13,45,520.5,184.0,3.9,13.5,470.0,658.68,534.99
2017,12,13,14,0,453.0,197.0,3.9,14.0,437.0,617.7,502.05
2017,12,13,14,15,447.5,187.5,3.9,13.5,414.5,600.72,490.98
2017,12,13,14,30,442.0,178.0,3.9,13.0,392.0,581.91,478.25
2017,12,13,14,45,497.5,151.0,3.9,13.0,375.0,588.96,486.23
2017,12,13,15,0,553.0,124.0,3.9,13.0,358.0,591.17,490.2
2017,12,13,15,15,534.0,115.5,3.55,12.5,323.5,555.59,462.67
2017,12,13,15,30,515.0,107.0,3.2,12.0,289.0,519.03,433.98
2017,12,13,15,45,496.0,94.5,2.85,12.0,251.0,476.7,399.32
2017,12,13,16,0,477.0,82.0,2.5,12.0,213.0,433.85,363.35
2017,12,13,16,15,434.0,71.0,2.35,11.0,173.0,377.95,316.93
2017,12,13,16,30,391.0,60.0,2.2,10.0,133.0,324.24,270.43
2017,12,13,16,45,327.0,45.5,2.05,9.5,94.5,257.07,210.38
2017,12,13,17,0,263.0,31.0,1.9,9.0,56.0,196.1,148.54
2017,12,13,17,15,131.5,15.5,1.95,8.5,28.0,93.53,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.58,0.0
2017,12,14,7,45,92.5,26.0,3.05,6.0,37.0,21.49,8.69
2017,12,14,8,0,185.0,43.0,3.4,7.0,65.0,36.91,23.56
2017,12,14,8,15,232.5,60.5,3.3,7.5,101.0,69.42,45.38
2017,12,14,8,30,280.0,78.0,3.2,8.0,137.0,107.52,74.77
2017,12,14,8,45,332.0,88.5,3.15,8.5,174.5,145.54,106.09
2017,12,14,9,0,384.0,99.0,3.1,9.0,212.0,189.13,143.57
2017,12,14,9,15,434.0,107.5,3.15,10.0,254.0,235.54,183.85
2017,12,14,9,30,484.0,116.0,3.2,11.0,296.0,286.72,228.0
2017,12,14,9,45,507.0,126.0,3.25,12.0,332.5,332.94,267.84
2017,12,14,10,0,530.0,136.0,3.3,13.0,369.0,380.59,307.83
2017,12,14,10,15,666.5,117.0,3.4,13.5,432.5,460.01,372.91
2017,12,14,10,30,803.0,98.0,3.5,14.0,496.0,546.0,442.28
2017,12,14,10,45,815.5,100.0,3.65,15.0,522.5,590.79,477.28
2017,12,14,11,0,828.0,102.0,3.8,16.0,549.0,634.28,510.51
2017,12,14,11,15,487.5,185.0,3.85,16.0,451.0,525.91,424.02
2017,12,14,11,30,147.0,268.0,3.9,16.0,353.0,379.63,304.52
2017,12,14,11,45,144.5,273.5,4.0,16.5,358.5,390.3,312.85
2017,12,14,12,0,142.0,279.0,4.1,17.0,364.0,400.49,320.22
2017,12,14,12,15,176.0,279.5,4.1,17.0,384.5,432.81,346.27
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,465.96,372.81
2017,12,14,12,45,201.0,278.5,4.2,17.0,397.0,462.73,370.37
2017,12,14,13,0,192.0,277.0,4.3,17.0,389.0,458.58,367.43
2017,12,14,13,15,234.5,265.0,4.35,17.0,399.5,483.81,388.71
2017,12,14,13,30,277.0,253.0,4.4,17.0,410.0,521.11,418.97
2017,12,14,13,45,210.0,248.5,4.45,17.0,365.0,450.49,363.31
2017,12,14,14,0,143.0,244.0,4.5,17.0,320.0,392.15,316.54
2017,12,14,14,15,161.0,230.5,4.45,17.0,311.5,392.51,318.12
2017,12,14,14,30,179.0,217.0,4.4,17.0,303.0,391.88,318.74
2017,12,14,14,45,192.5,199.5,4.35,17.0,286.0,381.5,311.57
2017,12,14,15,0,206.0,182.0,4.3,17.0,269.0,369.84,303.31
2017,12,14,15,15,195.5,166.5,4.0,16.5,242.5,341.52,281.2
2017,12,14,15,30,185.0,151.0,3.7,16.0,216.0,313.12,258.78
2017,12,14,15,45,175.0,131.5,3.4,15.5,187.0,279.66,231.83
2017,12,14,16,0,165.0,112.0,3.1,15.0,158.0,246.14,204.2
2017,12,14,16,15,147.5,92.5,2.95,14.0,127.5,208.0,172.24
2017,12,14,16,30,130.0,73.0,2.8,13.0,97.0,170.51,139.87
2017,12,14,16,45,99.5,53.0,2.65,12.5,68.5,125.77,100.21
2017,12,14,17,0,69.0,33.0,2.5,12.0,40.0,82.07,59.21
2017,12,14,17,15,34.5,16.5,2.7,11.5,20.0,37.48,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,31.0,20.5,3.35,5.5,24.0,18.07,5.84
2017,12,15,8,0,62.0,41.0,3.5,6.0,48.0,35.82,23.98
2017,12,15,8,15,81.0,61.5,3.6,6.5,75.0,60.08,43.24
2017,12,15,8,30,100.0,82.0,3.7,7.0,102.0,87.07,65.57
2017,12,15,8,45,116.5,100.5,3.85,7.5,130.0,114.34,88.89
2017,12,15,9,0,133.0,119.0,4.0,8.0,158.0,143.59,114.24
2017,12,15,9,15,115.0,137.5,4.15,8.5,175.0,164.54,133.49
2017,12,15,9,30,97.0,156.0,4.3,9.0,192.0,181.32,148.6
2017,12,15,9,45,242.0,160.0,4.45,9.5,262.5,255.32,209.62
2017,12,15,10,0,387.0,164.0,4.6,10.0,333.0,342.65,282.16
2017,12,15,10,15,358.0,184.0,4.55,10.5,349.5,364.32,300.65
2017,12,15,10,30,329.0,204.0,4.5,11.0,366.0,387.03,319.25
2017,12,15,10,45,327.0,216.5,4.45,11.5,385.0,414.82,341.56
2017,12,15,11,0,325.0,229.0,4.4,12.0,404.0,441.76,362.69
2017,12,15,11,15,406.5,218.5,4.3,12.0,445.0,498.6,409.22
2017,12,15,11,30,488.0,208.0,4.2,12.0,486.0,568.23,464.9
2017,12,15,11,45,452.5,222.5,4.1,12.5,484.0,575.22,468.39
2017,12,15,12,0,417.0,237.0,4.0,13.0,482.0,569.57,462.58
2017,12,15,12,15,407.5,240.5,3.85,13.0,481.5,578.05,468.88
2017,12,15,12,30,398.0,244.0,3.7,13.0,481.0,584.72,473.67
2017,12,15,12,45,645.0,168.5,3.55,13.5,548.5,725.12,584.55
2017,12,15,13,0,892.0,93.0,3.4,14.0,616.0,848.02,673.42
2017,12,15,13,15,887.0,92.5,3.2,14.0,603.0,851.61,674.29
2017,12,15,13,30,882.0,92.0,3.0,14.0,590.0,851.68,673.65
2017,12,15,13,45,874.5,90.5,2.9,14.0,569.0,845.01,668.95
2017,12,15,14,0,867.0,89.0,2.8,14.0,548.0,834.91,661.97
2017,12,15,14,15,854.0,87.0,2.65,14.0,519.0,816.4,648.69
2017,12,15,14,30,841.0,85.0,2.5,14.0,490.0,794.78,633.29
2017,12,15,14,45,824.0,82.0,2.35,14.0,455.0,765.9,612.58
2017,12,15,15,0,807.0,79.0,2.2,14.0,420.0,734.45,589.93
2017,12,15,15,15,780.5,75.5,1.95,13.5,379.5,692.97,559.95
2017,12,15,15,30,754.0,72.0,1.7,13.0,339.0,649.88,528.27
2017,12,15,15,45,717.5,67.0,1.45,13.0,294.0,596.87,487.34
2017,12,15,16,0,681.0,62.0,1.2,13.0,249.0,548.47,447.71
2017,12,15,16,15,622.5,55.5,1.05,12.5,202.0,480.42,392.7
2017,12,15,16,30,564.0,49.0,0.9,12.0,155.0,414.88,337.52
2017,12,15,16,45,470.5,39.5,0.8,11.5,110.0,329.97,264.78
2017,12,15,17,0,377.0,30.0,0.7,11.0,65.0,252.39,189.75
2017,12,15,17,15,188.5,15.0,0.6,10.5,32.5,119.48,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.0,1.3,6.5,13.0,12.05,1.55
2017,12,16,8,0,0.0,26.0,1.4,7.0,26.0,24.14,14.61
2017,12,16,8,15,0.0,41.5,1.45,7.5,41.5,38.34,27.44
2017,12,16,8,30,0.0,57.0,1.5,8.0,57.0,52.58,40.13
2017,12,16,8,45,0.0,71.5,1.6,8.5,71.5,66.08,51.98
2017,12,16,9,0,0.0,86.0,1.7,9.0,86.0,79.68,63.7
2017,12,16,9,15,0.0,83.0,1.9,9.0,83.0,77.17,61.5
2017,12,16,9,30,0.0,80.0,2.1,9.0,80.0,74.47,59.08
2017,12,16,9,45,0.0,98.0,2.35,9.5,98.0,91.39,73.34
2017,12,16,10,0,0.0,116.0,2.6,10.0,116.0,108.48,87.55
2017,12,16,10,15,0.0,117.0,2.75,10.0,117.0,109.51,88.21
2017,12,16,10,30,0.0,118.0,2.9,10.0,118.0,110.53,88.89
2017,12,16,10,45,0.0,117.5,3.05,10.0,117.5,110.09,88.37
2017,12,16,11,0,0.0,117.0,3.2,10.0,117.0,109.65,87.86
2017,12,16,11,15,0.0,71.5,3.2,9.5,71.5,66.57,51.41
2017,12,16,11,30,0.0,26.0,3.2,9.0,26.0,24.16,15.18
2017,12,16,11,45,0.0,88.0,3.2,9.0,88.0,82.0,64.6
2017,12,16,12,0,0.0,150.0,3.2,9.0,150.0,142.08,115.1
2017,12,16,12,15,0.0,124.5,3.2,9.0,124.5,117.18,94.1
2017,12,16,12,30,0.0,99.0,3.2,9.0,99.0,92.49,73.31
2017,12,16,12,45,0.0,55.5,3.2,9.0,55.5,51.65,38.67
2017,12,16,13,0,0.0,12.0,3.2,9.0,12.0,11.15,3.95
2017,12,16,13,15,0.0,55.5,3.05,9.0,55.5,51.65,38.76
2017,12,16,13,30,0.0,99.0,2.9,9.0,99.0,92.62,73.66
2017,12,16,13,45,0.0,90.5,2.8,9.0,90.5,84.37,66.7
2017,12,16,14,0,0.0,82.0,2.7,9.0,82.0,76.37,60.0
2017,12,16,14,15,0.0,61.0,2.6,8.5,61.0,56.75,43.42
2017,12,16,14,30,0.0,40.0,2.5,8.0,40.0,37.17,26.68
2017,12,16,14,45,0.0,71.5,2.4,8.0,71.5,66.54,52.18
2017,12,16,15,0,0.0,103.0,2.3,8.0,103.0,98.22,79.53
2017,12,16,15,15,0.0,92.5,2.15,8.0,92.5,87.95,70.83
2017,12,16,15,30,0.0,82.0,2.0,8.0,82.0,77.69,62.12
2017,12,16,15,45,0.0,71.0,1.95,8.0,71.0,66.9,52.87
2017,12,16,16,0,0.0,60.0,1.9,8.0,60.0,56.11,43.49
2017,12,16,16,15,0.0,48.0,1.75,7.5,48.0,44.61,33.44
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,33.43,23.52
2017,12,16,16,45,0.0,25.5,1.5,7.0,25.5,23.66,14.68
2017,12,16,17,0,0.0,15.0,1.4,7.0,15.0,13.9,5.62
2017,12,16,17,15,0.0,7.5,1.4,7.0,7.5,6.94,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,14.5,19.5,0.6,4.5,21.5,17.85,4.39
2017,12,17,8,0,29.0,39.0,0.6,5.0,43.0,34.58,24.84
2017,12,17,8,15,45.0,59.5,0.65,5.0,68.0,56.05,41.42
2017,12,17,8,30,61.0,80.0,0.7,5.0,93.0,79.96,61.61
2017,12,17,8,45,70.0,100.5,0.8,5.0,118.5,104.78,83.18
2017,12,17,9,0,79.0,121.0,0.9,5.0,144.0,130.87,105.95
2017,12,17,9,15,85.0,140.5,1.0,5.5,168.5,156.35,127.97
2017,12,17,9,30,91.0,160.0,1.1,6.0,193.0,182.61,150.37
2017,12,17,9,45,101.0,175.0,1.2,6.5,216.0,206.86,170.74
2017,12,17,10,0,111.0,190.0,1.3,7.0,239.0,235.69,194.67
2017,12,17,10,15,68.5,191.0,1.3,7.5,222.0,218.36,180.03
2017,12,17,10,30,26.0,192.0,1.3,8.0,205.0,196.1,160.95
2017,12,17,10,45,27.0,203.5,1.3,9.0,217.5,209.45,171.26
2017,12,17,11,0,28.0,215.0,1.3,10.0,230.0,222.94,181.4
2017,12,17,11,15,277.5,206.5,1.25,10.5,364.0,400.19,326.95
2017,12,17,11,30,527.0,198.0,1.2,11.0,498.0,583.2,468.3
2017,12,17,11,45,540.0,195.5,1.15,12.0,508.0,608.51,483.8
2017,12,17,12,0,553.0,193.0,1.1,13.0,518.0,632.55,499.59
2017,12,17,12,15,504.0,211.5,1.1,13.5,509.0,630.16,495.89
2017,12,17,12,30,455.0,230.0,1.1,14.0,500.0,623.9,489.58
2017,12,17,12,45,404.5,240.0,1.1,14.5,479.0,593.34,466.04
2017,12,17,13,0,354.0,250.0,1.1,15.0,458.0,570.91,448.27
2017,12,17,13,15,348.0,247.5,1.1,15.0,448.0,568.62,447.15
2017,12,17,13,30,342.0,245.0,1.1,15.0,438.0,564.92,444.82
2017,12,17,13,45,273.5,243.5,1.15,15.5,394.5,509.46,402.45
2017,12,17,14,0,205.0,242.0,1.2,16.0,351.0,440.46,349.77
2017,12,17,14,15,142.0,227.0,1.3,16.0,300.5,372.54,297.75
2017,12,17,14,30,79.0,212.0,1.4,16.0,250.0,292.64,234.91
2017,12,17,14,45,336.0,163.5,1.5,16.0,308.5,462.73,375.65
2017,12,17,15,0,593.0,115.0,1.6,16.0,367.0,617.35,497.27
2017,12,17,15,15,558.5,112.5,1.5,15.5,332.0,575.82,465.11
2017,12,17,15,30,524.0,110.0,1.4,15.0,297.0,530.14,430.99
2017,12,17,15,45,496.5,99.0,1.35,14.5,257.5,483.83,395.96
2017,12,17,16,0,469.0,88.0,1.3,14.0,218.0,437.58,359.74
2017,12,17,16,15,423.5,76.0,1.25,13.0,177.0,379.3,312.93
2017,12,17,16,30,378.0,64.0,1.2,12.0,136.0,323.31,265.99
2017,12,17,16,45,309.5,49.5,1.2,11.0,97.0,254.34,206.43
2017,12,17,17,0,241.0,35.0,1.2,10.0,58.0,191.09,145.93
2017,12,17,17,15,120.5,17.5,1.2,9.5,29.0,90.93,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,1.15,7.0,7.0,6.48,0.0
2017,12,18,8,0,0.0,14.0,1.3,7.0,14.0,12.97,5.68
2017,12,18,8,15,0.0,23.0,1.35,7.0,23.0,21.33,12.81
2017,12,18,8,30,0.0,32.0,1.4,7.0,32.0,29.7,20.36
2017,12,18,8,45,0.0,40.5,1.45,7.5,40.5,37.61,27.4
2017,12,18,9,0,0.0,49.0,1.5,8.0,49.0,45.53,34.32
2017,12,18,9,15,0.0,59.5,1.55,8.0,59.5,55.33,42.84
2017,12,18,9,30,0.0,70.0,1.6,8.0,70.0,65.13,51.27
2017,12,18,9,45,32.5,126.5,1.7,8.5,140.5,132.91,108.76
2017,12,18,10,0,65.0,183.0,1.8,9.0,211.0,204.55,168.31
2017,12,18,10,15,32.5,154.0,1.85,9.5,168.0,163.93,134.03
2017,12,18,10,30,0.0,125.0,1.9,10.0,125.0,117.22,94.37
2017,12,18,10,45,0.0,133.0,1.95,10.5,133.0,124.99,100.61
2017,12,18,11,0,0.0,141.0,2.0,11.0,141.0,132.81,106.76
2017,12,18,11,15,0.0,146.0,2.0,11.0,146.0,137.78,110.72
2017,12,18,11,30,0.0,151.0,2.0,11.0,151.0,142.78,114.73
2017,12,18,11,45,0.0,127.5,2.0,11.5,127.5,119.95,95.5
2017,12,18,12,0,0.0,104.0,2.0,12.0,104.0,97.27,76.44
2017,12,18,12,15,0.0,124.5,2.0,12.0,124.5,117.18,93.01
2017,12,18,12,30,0.0,145.0,2.0,12.0,145.0,137.46,109.74
2017,12,18,12,45,0.0,84.0,2.05,12.5,84.0,78.27,60.41
2017,12,18,13,0,0.0,23.0,2.1,13.0,23.0,21.38,12.5
2017,12,18,13,15,0.0,37.5,2.1,13.0,37.5,34.87,23.97
2017,12,18,13,30,0.0,52.0,2.1,13.0,52.0,48.38,35.41
2017,12,18,13,45,6.5,122.0,2.15,13.5,125.5,120.89,96.23
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,199.88,161.0
2017,12,18,14,15,6.5,153.5,2.2,14.0,157.0,154.28,123.6
2017,12,18,14,30,0.0,115.0,2.2,14.0,115.0,109.45,86.59
2017,12,18,14,45,0.0,70.0,2.25,14.0,70.0,65.14,49.69
2017,12,18,15,0,0.0,25.0,2.3,14.0,25.0,23.2,14.21
2017,12,18,15,15,0.0,22.5,2.2,13.5,22.5,20.87,12.31
2017,12,18,15,30,0.0,20.0,2.1,13.0,20.0,18.55,10.37
2017,12,18,15,45,0.0,17.0,2.05,13.0,17.0,15.76,7.98
2017,12,18,16,0,0.0,14.0,2.0,13.0,14.0,12.97,5.57
2017,12,18,16,15,0.0,11.5,1.75,12.5,11.5,10.65,3.55
2017,12,18,16,30,0.0,9.0,1.5,12.0,9.0,8.33,1.51
2017,12,18,16,45,0.0,6.0,1.3,12.0,6.0,5.55,0.0
2017,12,18,17,0,0.0,3.0,1.1,12.0,3.0,2.77,0.0
2017,12,18,17,15,0.0,1.5,1.1,11.5,1.5,1.39,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,16.5,2.7,14.5,16.5,15.32,1.14
2017,12,19,8,0,0.0,33.0,2.9,15.0,33.0,30.03,19.69
2017,12,19,8,15,6.0,52.5,2.95,15.0,54.0,47.99,34.3
2017,12,19,8,30,12.0,72.0,3.0,15.0,75.0,67.07,50.57
2017,12,19,8,45,19.5,90.5,3.1,15.5,95.5,86.47,66.84
2017,12,19,9,0,27.0,109.0,3.2,16.0,116.0,107.46,84.3
2017,12,19,9,15,32.0,126.5,3.2,16.5,136.5,127.68,101.03
2017,12,19,9,30,37.0,144.0,3.2,17.0,157.0,148.61,118.15
2017,12,19,9,45,39.0,159.5,3.25,17.5,175.0,167.12,133.13
2017,12,19,10,0,41.0,175.0,3.3,18.0,193.0,185.96,148.16
2017,12,19,10,15,20.5,137.0,3.35,18.0,146.0,138.64,109.51
2017,12,19,10,30,0.0,99.0,3.4,18.0,99.0,92.43,71.32
2017,12,19,10,45,0.0,105.0,3.45,18.5,105.0,98.15,75.78
2017,12,19,11,0,0.0,111.0,3.5,19.0,111.0,103.9,80.2
2017,12,19,11,15,0.0,109.5,3.6,19.5,109.5,102.49,78.78
2017,12,19,11,30,0.0,108.0,3.7,20.0,108.0,101.07,77.38
2017,12,19,11,45,0.0,109.5,3.8,20.5,109.5,102.54,78.35
2017,12,19,12,0,0.0,111.0,3.9,21.0,111.0,104.02,79.34
2017,12,19,12,15,0.0,126.0,4.0,21.0,126.0,118.64,91.11
2017,12,19,12,30,0.0,141.0,4.1,21.0,141.0,133.5,103.04
2017,12,19,12,45,0.0,139.5,4.25,21.0,139.5,132.17,101.99
2017,12,19,13,0,0.0,138.0,4.4,21.0,138.0,130.87,101.0
2017,12,19,13,15,2.5,160.5,4.35,21.0,162.0,155.89,121.24
2017,12,19,13,30,5.0,183.0,4.3,21.0,186.0,181.75,142.08
2017,12,19,13,45,2.5,96.0,4.3,21.0,97.5,91.81,69.72
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,8.35,1.26
2017,12,19,14,15,0.0,56.5,4.2,20.5,56.5,52.55,37.89
2017,12,19,14,30,0.0,104.0,4.1,20.0,104.0,98.22,75.62
2017,12,19,14,45,0.0,96.0,4.0,20.0,96.0,90.45,69.36
2017,12,19,15,0,0.0,88.0,3.9,20.0,88.0,82.69,63.13
2017,12,19,15,15,0.0,79.0,3.8,19.5,79.0,73.92,56.14
